Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,15,385.5,37.5,1.2,6.2,88.0,313.31,256.41
2018,2,21,17,30,265.0,27.0,1.2,5.9,45.0,204.15,125.95
2018,2,21,17,45,140.0,15.0,1.25,5.65,23.5,84.17,0.0
2018,2,21,18,0,15.0,3.0,1.3,5.4,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.25,5.3,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,22,6,45,34.5,5.0,1.85,3.5,6.5,4.55,0.0
2018,2,22,7,0,69.0,10.0,2.0,4.0,13.0,9.1,0.0
2018,2,22,7,15,133.0,18.5,2.2,4.35,34.0,14.34,6.6
2018,2,22,7,30,197.0,27.0,2.4,4.7,55.0,20.27,12.75
2018,2,22,7,45,193.0,30.0,2.65,5.0,66.5,22.52,15.1
2018,2,22,8,0,189.0,33.0,2.9,5.3,78.0,24.28,16.85
2018,2,22,8,15,94.5,45.0,3.05,5.6,67.5,42.31,28.71
2018,2,22,8,30,0.0,57.0,3.2,5.9,57.0,50.34,38.82
2018,2,22,8,45,9.5,82.5,3.35,6.15,86.5,74.33,59.22
2018,2,22,9,0,19.0,108.0,3.5,6.4,116.0,99.42,80.43
2018,2,22,9,15,27.5,137.0,3.6,6.75,149.5,129.01,105.39
2018,2,22,9,30,36.0,166.0,3.7,7.1,183.0,160.26,131.57
2018,2,22,9,45,19.5,145.0,3.8,7.45,154.5,136.5,111.38
2018,2,22,10,0,3.0,124.0,3.9,7.8,126.0,111.37,89.86
2018,2,22,10,15,177.0,172.0,4.0,8.1,278.5,260.91,216.06
2018,2,22,10,30,351.0,220.0,4.1,8.4,431.0,421.37,347.94
2018,2,22,10,45,415.5,227.0,4.2,8.7,487.0,498.31,409.83
2018,2,22,11,0,480.0,234.0,4.3,9.0,543.0,573.28,469.66
2018,2,22,11,15,643.0,188.0,4.45,9.15,613.5,676.28,552.99
2018,2,22,11,30,806.0,142.0,4.6,9.3,684.0,780.99,636.01
2018,2,22,11,45,883.0,116.0,4.7,9.4,717.5,848.06,685.7
2018,2,22,12,0,960.0,90.0,4.8,9.5,751.0,908.64,730.31
2018,2,22,12,15,958.5,91.0,4.95,9.5,751.5,937.9,752.39
2018,2,22,12,30,957.0,92.0,5.1,9.5,752.0,963.45,772.08
2018,2,22,12,45,953.0,92.5,5.2,9.55,744.5,982.36,786.57
2018,2,22,13,0,949.0,93.0,5.3,9.6,737.0,997.31,798.38
2018,2,22,13,15,836.0,121.5,5.4,9.5,680.0,947.59,763.35
2018,2,22,13,30,723.0,150.0,5.5,9.4,623.0,888.72,721.43
2018,2,22,13,45,564.5,182.5,5.65,9.25,544.0,779.48,640.54
2018,2,22,14,0,406.0,215.0,5.8,9.1,465.0,660.93,546.87
2018,2,22,14,15,294.0,212.5,5.8,8.95,389.0,533.36,445.08
2018,2,22,14,30,182.0,210.0,5.8,8.8,313.0,406.89,341.16
2018,2,22,14,45,106.0,196.0,5.8,8.65,255.0,319.87,268.23
2018,2,22,15,0,30.0,182.0,5.8,8.5,197.0,217.66,180.97
2018,2,22,15,15,26.5,159.0,5.8,8.5,171.5,189.21,157.53
2018,2,22,15,30,23.0,136.0,5.8,8.5,146.0,160.66,133.67
2018,2,22,15,45,25.5,118.0,5.7,8.0,128.0,143.2,119.5
2018,2,22,16,0,28.0,100.0,5.6,7.5,110.0,125.38,104.77
2018,2,22,16,15,21.0,84.5,5.35,7.15,91.5,102.86,85.25
2018,2,22,16,30,14.0,69.0,5.1,6.8,73.0,74.28,60.14
2018,2,22,16,45,7.5,53.5,4.8,6.45,55.5,53.99,42.03
2018,2,22,17,0,1.0,38.0,4.5,6.1,38.0,34.18,24.2
2018,2,22,17,15,3.5,25.5,4.4,5.85,25.5,24.59,15.4
2018,2,22,17,30,6.0,13.0,4.3,5.6,13.0,14.99,4.78
2018,2,22,17,45,6.0,7.0,4.15,5.35,7.0,9.39,0.0
2018,2,22,18,0,6.0,1.0,4.0,5.1,1.0,0.0,0.0
2018,2,22,18,15,3.0,0.5,4.05,5.0,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.2,4.55,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.15,4.4,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.65,3.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.35,3.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.1,3.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.7,0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.8,-0.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.85,-0.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.0,0.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,2,23,6,45,118.5,10.5,2.25,1.15,16.0,9.55,0.0
2018,2,23,7,0,237.0,21.0,2.4,1.7,32.0,18.01,0.0
2018,2,23,7,15,398.5,30.0,2.65,2.25,76.0,24.68,15.84
2018,2,23,7,30,560.0,39.0,2.9,2.8,120.0,34.24,25.65
2018,2,23,7,45,641.5,44.5,3.2,3.35,172.0,37.87,29.41
2018,2,23,8,0,723.0,50.0,3.5,3.9,224.0,41.61,33.01
2018,2,23,8,15,771.5,54.0,3.65,4.35,276.5,90.16,48.12
2018,2,23,8,30,820.0,58.0,3.8,4.8,329.0,151.56,89.81
2018,2,23,8,45,852.5,60.5,3.9,5.2,379.5,214.27,143.3
2018,2,23,9,0,885.0,63.0,4.0,5.6,430.0,282.69,205.93
2018,2,23,9,15,908.5,65.0,4.1,5.95,476.5,347.83,267.15
2018,2,23,9,30,932.0,67.0,4.2,6.3,523.0,414.4,328.85
2018,2,23,9,45,949.5,68.0,4.25,6.6,564.0,478.52,387.17
2018,2,23,10,0,967.0,69.0,4.3,6.9,605.0,542.72,443.77
2018,2,23,10,15,978.0,70.5,4.35,7.15,639.0,603.67,496.13
2018,2,23,10,30,989.0,72.0,4.4,7.4,673.0,663.41,545.93
2018,2,23,10,45,996.5,73.5,4.45,7.7,699.5,719.4,591.3
2018,2,23,11,0,1004.0,75.0,4.5,8.0,726.0,773.28,633.46
2018,2,23,11,15,1008.5,75.5,4.5,8.15,744.0,821.53,668.55
2018,2,23,11,30,1013.0,76.0,4.5,8.3,762.0,866.89,701.17
2018,2,23,11,45,1015.0,76.5,4.5,8.5,772.0,907.16,729.65
2018,2,23,12,0,1017.0,77.0,4.5,8.7,782.0,943.96,755.46
2018,2,23,12,15,1014.0,78.5,4.55,8.85,782.0,973.96,776.84
2018,2,23,12,30,1011.0,80.0,4.6,9.0,782.0,999.96,795.44
2018,2,23,12,45,1006.0,81.0,4.6,9.1,774.0,1019.5,809.2
2018,2,23,13,0,1001.0,82.0,4.6,9.2,766.0,1034.84,820.13
2018,2,23,13,15,997.0,81.5,4.55,9.25,750.0,1045.11,827.29
2018,2,23,13,30,993.0,81.0,4.5,9.3,734.0,1051.16,831.65
2018,2,23,13,45,986.0,80.0,4.5,9.35,710.0,1049.5,831.29
2018,2,23,14,0,979.0,79.0,4.5,9.4,686.0,1043.64,828.19
2018,2,23,14,15,969.0,78.0,4.45,9.3,654.5,1030.8,820.29
2018,2,23,14,30,959.0,77.0,4.4,9.2,623.0,1014.01,809.76
2018,2,23,14,45,944.5,75.0,4.35,9.15,584.0,987.94,792.52
2018,2,23,15,0,930.0,73.0,4.3,9.1,545.0,958.37,772.85
2018,2,23,15,15,910.0,70.5,4.3,9.1,500.5,919.98,746.93
2018,2,23,15,30,890.0,68.0,4.3,9.1,456.0,878.9,718.76
2018,2,23,15,45,861.0,65.0,3.95,8.65,406.5,835.33,687.18
2018,2,23,16,0,832.0,62.0,3.6,8.2,357.0,781.53,647.71
2018,2,23,16,15,788.5,58.5,3.15,7.4,305.0,714.54,597.28
2018,2,23,16,30,745.0,55.0,2.7,6.6,253.0,647.75,545.22
2018,2,23,16,45,676.0,49.5,2.25,5.75,200.5,561.35,475.15
2018,2,23,17,0,607.0,44.0,1.8,4.9,148.0,478.05,403.49
2018,2,23,17,15,482.5,36.0,1.75,4.45,101.0,371.62,308.33
2018,2,23,17,30,358.0,28.0,1.7,4.0,54.0,261.09,182.99
2018,2,23,17,45,191.5,15.5,1.65,3.55,28.0,110.89,0.0
2018,2,23,18,0,25.0,3.0,1.6,3.1,2.0,0.0,0.0
2018,2,23,18,15,12.5,1.5,1.6,2.9,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,24,6,45,121.0,11.5,0.75,2.85,17.5,10.46,0.0
2018,2,24,7,0,242.0,23.0,0.7,3.3,35.0,19.83,0.0
2018,2,24,7,15,387.5,32.5,0.8,4.0,78.0,26.83,17.85
2018,2,24,7,30,533.0,42.0,0.9,4.7,121.0,33.77,25.14
2018,2,24,7,45,611.0,48.5,0.95,5.4,172.5,37.83,29.21
2018,2,24,8,0,689.0,55.0,1.0,6.1,224.0,45.79,36.63
2018,2,24,8,15,737.5,59.5,1.1,6.8,276.0,94.21,51.83
2018,2,24,8,30,786.0,64.0,1.2,7.5,328.0,154.06,92.13
2018,2,24,8,45,817.0,67.5,1.3,8.15,377.0,215.41,143.39
2018,2,24,9,0,848.0,71.0,1.4,8.8,426.0,279.94,200.88
2018,2,24,9,15,869.5,74.0,1.5,9.25,471.5,343.88,258.93
2018,2,24,9,30,891.0,77.0,1.6,9.7,517.0,410.36,318.02
2018,2,24,9,45,905.5,79.0,1.75,10.15,556.0,472.05,372.02
2018,2,24,10,0,920.0,81.0,1.9,10.6,595.0,533.58,424.17
2018,2,24,10,15,930.0,83.0,2.15,10.9,627.5,592.21,473.17
2018,2,24,10,30,940.0,85.0,2.4,11.2,660.0,649.63,519.91
2018,2,24,10,45,945.5,86.0,2.6,11.5,684.5,701.67,561.22
2018,2,24,11,0,951.0,87.0,2.8,11.8,709.0,751.53,599.96
2018,2,24,11,15,954.0,88.0,3.0,12.0,725.5,797.14,633.04
2018,2,24,11,30,957.0,89.0,3.2,12.2,742.0,839.93,663.85
2018,2,24,11,45,957.0,90.0,3.4,12.35,750.5,877.29,690.79
2018,2,24,12,0,957.0,91.0,3.6,12.5,759.0,911.27,715.33
2018,2,24,12,15,955.5,91.5,3.8,12.45,759.0,939.88,736.66
2018,2,24,12,30,954.0,92.0,4.0,12.4,759.0,964.77,755.49
2018,2,24,12,45,951.0,91.5,4.2,12.4,751.0,983.34,769.87
2018,2,24,13,0,948.0,91.0,4.4,12.4,743.0,997.96,782.28
2018,2,24,13,15,942.0,90.5,4.5,12.2,726.5,1005.75,789.82
2018,2,24,13,30,936.0,90.0,4.6,12.0,710.0,1009.49,794.73
2018,2,24,13,45,927.5,89.5,4.7,11.8,686.5,1006.81,795.29
2018,2,24,14,0,919.0,89.0,4.8,11.6,663.0,1000.17,793.21
2018,2,24,14,15,908.5,87.0,4.8,11.3,631.5,985.93,785.25
2018,2,24,14,30,898.0,85.0,4.8,11.0,600.0,967.94,774.75
2018,2,24,14,45,883.0,82.5,4.8,10.65,562.5,941.55,758.31
2018,2,24,15,0,868.0,80.0,4.8,10.3,525.0,921.24,746.38
2018,2,24,15,15,799.0,87.5,4.8,10.3,470.5,852.24,696.89
2018,2,24,15,30,730.0,95.0,4.8,10.3,416.0,788.38,650.67
2018,2,24,15,45,579.5,105.5,4.65,9.6,343.0,653.89,548.76
2018,2,24,16,0,429.0,116.0,4.5,8.9,270.0,519.92,442.47
2018,2,24,16,15,359.5,105.5,4.15,8.5,221.5,439.04,375.92
2018,2,24,16,30,290.0,95.0,3.8,8.1,173.0,346.64,298.24
2018,2,24,16,45,266.0,77.0,3.45,7.65,137.0,312.02,267.83
2018,2,24,17,0,242.0,59.0,3.1,7.2,101.0,262.99,223.85
2018,2,24,17,15,179.5,43.5,2.95,6.95,69.0,195.89,162.29
2018,2,24,17,30,117.0,28.0,2.8,6.7,37.0,118.32,83.52
2018,2,24,17,45,65.0,15.0,2.65,6.5,19.5,46.54,0.0
2018,2,24,18,0,13.0,2.0,2.5,6.3,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.5,6.2,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.5,1.45,3.25,15.5,9.55,0.0
2018,2,25,7,0,181.0,21.0,1.5,3.9,31.0,17.55,0.73
2018,2,25,7,15,365.0,31.0,1.55,4.55,78.0,25.19,16.53
2018,2,25,7,30,549.0,41.0,1.6,5.2,125.0,32.74,24.18
2018,2,25,7,45,626.5,46.5,1.7,5.8,176.5,39.35,30.56
2018,2,25,8,0,704.0,52.0,1.8,6.4,228.0,43.0,34.01
2018,2,25,8,15,752.0,57.0,2.05,7.25,281.0,94.17,50.76
2018,2,25,8,30,800.0,62.0,2.3,8.1,334.0,155.45,92.59
2018,2,25,8,45,831.5,64.5,2.55,8.9,383.5,216.96,144.35
2018,2,25,9,0,863.0,67.0,2.8,9.7,433.0,281.65,202.49
2018,2,25,9,15,886.0,69.5,2.85,10.2,479.0,348.45,263.35
2018,2,25,9,30,909.0,72.0,2.9,10.7,525.0,414.2,322.39
2018,2,25,9,45,926.0,73.5,2.95,11.25,565.5,477.5,377.87
2018,2,25,10,0,943.0,75.0,3.0,11.8,606.0,540.86,431.5
2018,2,25,10,15,954.0,76.5,3.0,12.15,639.5,600.72,480.79
2018,2,25,10,30,965.0,78.0,3.0,12.5,673.0,659.41,527.51
2018,2,25,10,45,972.5,79.0,3.0,12.85,699.0,713.87,569.59
2018,2,25,11,0,980.0,80.0,3.0,13.2,725.0,766.26,608.53
2018,2,25,11,15,984.5,81.5,3.05,13.4,743.5,814.66,642.42
2018,2,25,11,30,989.0,83.0,3.1,13.6,762.0,860.28,674.01
2018,2,25,11,45,991.5,83.0,3.15,13.85,771.5,899.64,700.83
2018,2,25,12,0,994.0,83.0,3.2,14.1,781.0,935.64,725.19
2018,2,25,12,15,992.5,83.5,3.25,14.15,781.5,965.19,745.58
2018,2,25,12,30,991.0,84.0,3.3,14.2,782.0,990.87,763.39
2018,2,25,12,45,987.5,84.5,3.3,14.3,774.0,1010.77,776.8
2018,2,25,13,0,984.0,85.0,3.3,14.4,766.0,1026.58,787.56
2018,2,25,13,15,979.0,85.0,3.3,14.4,750.0,1036.25,794.61
2018,2,25,13,30,974.0,85.0,3.3,14.4,734.0,1041.74,799.05
2018,2,25,13,45,966.0,84.0,3.3,14.35,709.5,1038.98,798.24
2018,2,25,14,0,958.0,83.0,3.3,14.3,685.0,1032.09,794.86
2018,2,25,14,15,947.5,81.0,3.3,14.15,653.0,1017.53,786.7
2018,2,25,14,30,937.0,79.0,3.3,14.0,621.0,999.06,776.03
2018,2,25,14,45,922.0,77.5,3.3,13.85,582.5,973.28,760.35
2018,2,25,15,0,907.0,76.0,3.3,13.7,544.0,944.14,742.33
2018,2,25,15,15,886.5,74.0,3.3,13.7,500.0,906.27,717.58
2018,2,25,15,30,866.0,72.0,3.3,13.7,456.0,874.46,697.02
2018,2,25,15,45,836.5,68.5,3.0,13.0,407.0,821.61,660.55
2018,2,25,16,0,807.0,65.0,2.7,12.3,358.0,767.27,622.3
2018,2,25,16,15,763.0,61.0,2.4,11.3,306.0,699.82,573.65
2018,2,25,16,30,719.0,57.0,2.1,10.3,254.0,632.71,523.46
2018,2,25,16,45,651.5,51.5,1.85,9.3,202.0,548.1,457.34
2018,2,25,17,0,584.0,46.0,1.6,8.3,150.0,474.08,395.2
2018,2,25,17,15,464.5,37.5,1.6,7.75,103.5,363.17,299.07
2018,2,25,17,30,345.0,29.0,1.6,7.2,57.0,259.04,191.16
2018,2,25,17,45,185.0,16.5,1.6,6.65,30.0,108.78,0.0
2018,2,25,18,0,25.0,4.0,1.6,6.1,3.0,0.0,0.0
2018,2,25,18,15,12.5,2.0,1.55,5.8,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,4.0,1.7,5.4,4.0,3.64,0.0
2018,2,26,7,0,0.0,8.0,1.8,5.6,8.0,7.02,0.0
2018,2,26,7,15,0.0,20.0,1.95,5.75,20.0,17.6,9.89
2018,2,26,7,30,0.0,32.0,2.1,5.9,32.0,28.21,20.03
2018,2,26,7,45,0.0,40.0,2.2,6.1,40.0,35.28,26.81
2018,2,26,8,0,0.0,48.0,2.3,6.3,48.0,42.36,33.43
2018,2,26,8,15,0.0,40.5,2.35,6.35,40.5,35.7,25.93
2018,2,26,8,30,0.0,33.0,2.4,6.4,33.0,29.07,20.04
2018,2,26,8,45,0.5,63.0,2.5,6.5,63.0,55.76,43.31
2018,2,26,9,0,1.0,93.0,2.6,6.6,93.0,82.19,66.03
2018,2,26,9,15,0.5,96.5,2.65,6.6,96.5,85.35,68.53
2018,2,26,9,30,0.0,100.0,2.7,6.6,100.0,88.41,70.96
2018,2,26,9,45,0.0,109.5,2.75,6.65,109.5,96.91,77.99
2018,2,26,10,0,0.0,119.0,2.8,6.7,119.0,105.46,85.05
2018,2,26,10,15,0.5,132.5,2.85,6.7,133.0,117.94,95.41
2018,2,26,10,30,1.0,146.0,2.9,6.7,147.0,130.6,105.89
2018,2,26,10,45,0.5,129.0,2.95,6.75,129.5,115.17,92.69
2018,2,26,11,0,0.0,112.0,3.0,6.8,112.0,99.6,79.42
2018,2,26,11,15,0.5,119.0,3.1,6.85,119.5,106.37,85.07
2018,2,26,11,30,1.0,126.0,3.2,6.9,127.0,113.24,90.77
2018,2,26,11,45,3.5,154.5,3.3,6.95,157.0,141.68,114.6
2018,2,26,12,0,6.0,183.0,3.4,7.0,187.0,170.83,138.85
2018,2,26,12,15,5.0,160.5,3.5,7.1,164.0,149.25,120.79
2018,2,26,12,30,4.0,138.0,3.6,7.2,141.0,127.6,102.7
2018,2,26,12,45,2.5,113.5,3.65,7.25,115.5,103.64,82.59
2018,2,26,13,0,1.0,89.0,3.7,7.3,90.0,79.9,62.54
2018,2,26,13,15,1.0,104.0,3.8,7.35,105.0,93.57,74.16
2018,2,26,13,30,1.0,119.0,3.9,7.4,120.0,107.62,86.06
2018,2,26,13,45,1.0,112.5,4.0,7.5,113.5,101.6,81.06
2018,2,26,14,0,1.0,106.0,4.1,7.6,107.0,95.57,76.06
2018,2,26,14,15,7.0,127.0,4.15,7.5,131.5,121.53,98.52
2018,2,26,14,30,13.0,148.0,4.2,7.4,156.0,148.36,121.67
2018,2,26,14,45,13.5,141.5,4.2,7.35,149.0,142.87,117.33
2018,2,26,15,0,14.0,135.0,4.2,7.3,142.0,137.38,113.04
2018,2,26,15,15,66.0,138.0,4.2,7.3,168.0,199.08,167.96
2018,2,26,15,30,118.0,141.0,4.2,7.3,194.0,264.33,225.16
2018,2,26,15,45,248.5,126.0,4.05,6.9,222.0,372.31,320.16
2018,2,26,16,0,379.0,111.0,3.9,6.5,250.0,473.18,406.87
2018,2,26,16,15,382.5,95.5,3.55,6.15,218.5,444.35,383.39
2018,2,26,16,30,386.0,80.0,3.2,5.8,187.0,413.69,358.03
2018,2,26,16,45,389.0,66.5,2.85,5.45,155.5,383.74,331.8
2018,2,26,17,0,392.0,53.0,2.5,5.1,124.0,356.48,305.71
2018,2,26,17,15,289.5,41.5,2.35,4.85,85.0,258.84,217.72
2018,2,26,17,30,187.0,30.0,2.2,4.6,46.0,174.68,132.56
2018,2,26,17,45,100.0,16.5,2.05,4.35,24.5,65.77,0.0
2018,2,26,18,0,13.0,3.0,1.9,4.1,3.0,0.0,0.0
2018,2,26,18,15,6.5,1.5,1.85,4.0,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.75,2.65,2.0,1.82,0.0
2018,2,27,7,0,0.0,4.0,1.9,3.0,4.0,3.5,0.0
2018,2,27,7,15,0.0,6.5,2.05,3.3,6.5,5.7,0.0
2018,2,27,7,30,0.0,9.0,2.2,3.6,9.0,7.9,1.61
2018,2,27,7,45,7.5,24.5,2.35,3.9,26.5,22.02,14.81
2018,2,27,8,0,15.0,40.0,2.5,4.2,44.0,35.76,27.62
2018,2,27,8,15,27.0,83.5,2.5,4.65,92.5,72.87,57.93
2018,2,27,8,30,39.0,127.0,2.5,5.1,141.0,111.45,90.45
2018,2,27,8,45,194.0,143.0,2.5,5.5,225.5,157.99,123.44
2018,2,27,9,0,349.0,159.0,2.5,5.9,310.0,227.11,177.49
2018,2,27,9,15,518.0,142.5,2.55,6.35,392.5,293.66,231.14
2018,2,27,9,30,687.0,126.0,2.6,6.8,475.0,380.74,303.28
2018,2,27,9,45,761.5,116.0,2.6,7.25,530.0,447.83,360.53
2018,2,27,10,0,836.0,106.0,2.6,7.7,585.0,522.3,422.59
2018,2,27,10,15,897.5,92.5,2.6,8.1,632.5,589.51,477.75
2018,2,27,10,30,959.0,79.0,2.6,8.5,680.0,660.94,534.69
2018,2,27,10,45,969.0,79.5,2.65,8.9,707.0,716.28,577.75
2018,2,27,11,0,979.0,80.0,2.7,9.3,734.0,769.77,617.73
2018,2,27,11,15,984.5,81.0,2.8,9.6,752.5,818.36,652.12
2018,2,27,11,30,990.0,82.0,2.9,9.9,771.0,864.22,684.27
2018,2,27,11,45,994.0,82.0,2.95,10.15,781.5,904.82,712.21
2018,2,27,12,0,998.0,82.0,3.0,10.4,792.0,942.14,737.72
2018,2,27,12,15,999.0,82.0,3.05,10.55,793.5,973.38,759.18
2018,2,27,12,30,1000.0,82.0,3.1,10.7,795.0,1000.83,778.08
2018,2,27,12,45,998.5,82.0,3.15,10.8,788.0,1022.09,792.93
2018,2,27,13,0,997.0,82.0,3.2,10.9,781.0,1039.26,805.14
2018,2,27,13,15,993.0,81.5,3.2,10.95,765.0,1049.32,812.35
2018,2,27,13,30,989.0,81.0,3.2,11.0,749.0,1055.14,816.9
2018,2,27,13,45,982.0,80.0,3.15,11.0,724.5,1053.23,816.06
2018,2,27,14,0,975.0,79.0,3.1,11.0,700.0,1047.12,812.58
2018,2,27,14,15,964.0,78.0,3.05,10.95,668.0,1033.04,803.98
2018,2,27,14,30,953.0,77.0,3.0,10.9,636.0,1015.02,792.88
2018,2,27,14,45,938.0,76.0,2.95,10.8,597.5,989.48,776.8
2018,2,27,15,0,923.0,75.0,2.9,10.7,559.0,960.51,758.39
2018,2,27,15,15,903.5,72.5,2.9,10.7,514.0,922.34,733.52
2018,2,27,15,30,884.0,70.0,2.9,10.7,469.0,881.46,706.5
2018,2,27,15,45,857.5,66.5,2.65,10.25,420.0,839.18,677.32
2018,2,27,16,0,831.0,63.0,2.4,9.8,371.0,786.45,639.83
2018,2,27,16,15,791.5,59.5,2.15,9.0,319.0,722.16,593.46
2018,2,27,16,30,752.0,56.0,1.9,8.2,267.0,657.84,545.43
2018,2,27,16,45,688.0,50.5,1.6,7.35,214.0,574.2,479.78
2018,2,27,17,0,624.0,45.0,1.3,6.5,161.0,493.48,412.68
2018,2,27,17,15,511.0,37.5,1.3,6.1,112.5,392.25,324.61
2018,2,27,17,30,398.0,30.0,1.3,5.7,64.0,293.89,225.82
2018,2,27,17,45,227.0,18.5,1.3,5.25,35.0,132.21,0.0
2018,2,27,18,0,56.0,7.0,1.3,4.8,6.0,0.0,0.0
2018,2,27,18,15,28.0,3.5,1.3,4.7,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,28,6,15,10.5,1.5,0.85,2.8,1.0,0.0,0.0
2018,2,28,6,30,21.0,3.0,0.9,3.2,2.0,0.0,0.0
2018,2,28,6,45,175.0,14.5,0.95,3.65,25.0,13.19,0.0
2018,2,28,7,0,329.0,26.0,1.0,4.1,48.0,21.99,9.64
2018,2,28,7,15,452.0,34.0,1.1,4.8,93.0,27.58,19.02
2018,2,28,7,30,575.0,42.0,1.2,5.5,138.0,36.26,27.51
2018,2,28,7,45,644.5,47.5,1.3,6.15,189.5,39.84,31.05
2018,2,28,8,0,714.0,53.0,1.4,6.8,241.0,43.47,34.41
2018,2,28,8,15,755.5,56.5,1.4,7.4,292.0,98.07,52.57
2018,2,28,8,30,797.0,60.0,1.4,8.0,343.0,157.75,94.31
2018,2,28,8,45,779.0,72.0,1.35,8.6,380.0,218.12,147.42
2018,2,28,9,0,761.0,84.0,1.3,9.2,417.0,275.74,200.59
2018,2,28,9,15,743.5,99.0,1.35,9.65,452.0,330.93,251.57
2018,2,28,9,30,726.0,114.0,1.4,10.1,487.0,385.99,300.87
2018,2,28,9,45,597.0,163.0,1.45,10.55,484.5,420.04,332.46
2018,2,28,10,0,468.0,212.0,1.5,11.0,482.0,435.27,346.69
2018,2,28,10,15,414.5,241.0,1.6,11.3,490.0,462.49,368.91
2018,2,28,10,30,361.0,270.0,1.7,11.6,498.0,477.97,381.05
2018,2,28,10,45,436.5,257.0,1.85,11.9,543.0,544.39,433.13
2018,2,28,11,0,512.0,244.0,2.0,12.2,588.0,610.34,483.98
2018,2,28,11,15,560.0,234.0,2.05,12.35,619.0,663.29,523.99
2018,2,28,11,30,608.0,224.0,2.1,12.5,650.0,717.81,564.69
2018,2,28,11,45,593.0,232.0,2.2,12.7,652.0,740.39,580.85
2018,2,28,12,0,578.0,240.0,2.3,12.9,654.0,759.9,594.9
2018,2,28,12,15,534.0,257.5,2.35,12.9,640.5,760.75,594.89
2018,2,28,12,30,490.0,275.0,2.4,12.9,627.0,757.23,591.85
2018,2,28,12,45,571.0,240.5,2.5,12.95,646.5,810.53,633.33
2018,2,28,13,0,652.0,206.0,2.6,13.0,666.0,869.25,677.55
2018,2,28,13,15,737.5,168.0,2.6,13.0,678.0,921.87,714.4
2018,2,28,13,30,823.0,130.0,2.6,13.0,690.0,964.13,743.88
2018,2,28,13,45,834.5,120.5,2.65,12.95,672.0,970.38,749.28
2018,2,28,14,0,846.0,111.0,2.7,12.9,654.0,972.68,752.52
2018,2,28,14,15,792.5,120.0,2.7,12.75,609.5,929.98,724.45
2018,2,28,14,30,739.0,129.0,2.7,12.6,565.0,891.14,699.3
2018,2,28,14,45,726.0,123.0,2.65,12.45,529.5,864.2,682.03
2018,2,28,15,0,713.0,117.0,2.6,12.3,494.0,834.38,662.52
2018,2,28,15,15,609.0,130.5,2.6,12.3,434.0,742.56,597.33
2018,2,28,15,30,505.0,144.0,2.6,12.3,374.0,645.65,526.6
2018,2,28,15,45,401.0,144.0,2.5,11.7,314.5,544.17,449.21
2018,2,28,16,0,297.0,144.0,2.4,11.1,255.0,431.55,360.57
2018,2,28,16,15,263.0,126.5,2.15,10.55,214.5,375.1,315.84
2018,2,28,16,30,229.0,109.0,1.9,10.0,174.0,320.27,270.89
2018,2,28,16,45,180.0,90.0,1.7,9.45,135.0,254.68,215.46
2018,2,28,17,0,131.0,71.0,1.5,8.9,96.0,180.58,151.52
2018,2,28,17,15,99.5,51.5,1.4,8.55,67.0,133.33,109.09
2018,2,28,17,30,68.0,32.0,1.3,8.2,38.0,87.73,65.38
2018,2,28,17,45,44.0,18.0,1.2,7.9,21.0,38.76,0.0
2018,2,28,18,0,20.0,4.0,1.1,7.6,4.0,0.0,0.0
2018,2,28,18,15,10.0,2.0,1.05,7.55,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.1,8.75,2.0,1.82,0.0
2018,3,1,7,0,0.0,4.0,4.2,8.9,4.0,3.5,0.0
2018,3,1,7,15,0.0,6.5,4.4,9.05,6.5,5.7,0.0
2018,3,1,7,30,0.0,9.0,4.6,9.2,9.0,7.9,1.48
2018,3,1,7,45,0.0,13.0,4.75,9.4,13.0,11.42,4.75
2018,3,1,8,0,0.0,17.0,4.9,9.6,17.0,14.94,8.0
2018,3,1,8,15,0.0,22.0,5.15,9.75,22.0,19.36,11.26
2018,3,1,8,30,0.0,27.0,5.4,9.9,27.0,23.77,15.06
2018,3,1,8,45,0.5,42.5,5.65,10.05,42.5,37.59,26.93
2018,3,1,9,0,1.0,58.0,5.9,10.2,58.0,51.5,38.77
2018,3,1,9,15,0.5,86.0,6.0,10.25,86.0,76.26,59.82
2018,3,1,9,30,0.0,114.0,6.1,10.3,114.0,100.66,80.33
2018,3,1,9,45,2.5,110.0,6.2,10.35,111.5,98.46,78.21
2018,3,1,10,0,5.0,106.0,6.3,10.4,109.0,96.43,76.33
2018,3,1,10,15,24.0,155.5,6.4,10.45,170.5,154.14,124.76
2018,3,1,10,30,43.0,205.0,6.5,10.5,232.0,213.49,174.07
2018,3,1,10,45,37.5,215.5,6.6,10.55,240.0,223.27,181.84
2018,3,1,11,0,32.0,226.0,6.7,10.6,248.0,232.63,189.24
2018,3,1,11,15,95.0,275.0,6.7,10.6,342.0,330.14,270.25
2018,3,1,11,30,158.0,324.0,6.7,10.6,436.0,445.35,364.02
2018,3,1,11,45,111.0,307.0,6.7,10.6,386.0,399.1,325.7
2018,3,1,12,0,64.0,290.0,6.7,10.6,336.0,335.68,273.46
2018,3,1,12,15,37.0,246.0,6.65,10.65,272.5,270.43,219.88
2018,3,1,12,30,10.0,202.0,6.6,10.7,209.0,193.53,156.07
2018,3,1,12,45,5.5,157.5,6.55,10.75,161.5,147.51,118.05
2018,3,1,13,0,1.0,113.0,6.5,10.8,114.0,101.86,80.0
2018,3,1,13,15,6.0,143.5,6.4,10.8,148.0,135.32,108.18
2018,3,1,13,30,11.0,174.0,6.3,10.8,182.0,169.84,137.08
2018,3,1,13,45,6.5,141.5,6.2,10.8,146.0,134.42,107.65
2018,3,1,14,0,2.0,109.0,6.1,10.8,110.0,99.33,78.31
2018,3,1,14,15,1.5,103.0,6.05,10.8,104.0,93.27,73.36
2018,3,1,14,30,1.0,97.0,6.0,10.8,98.0,87.2,68.39
2018,3,1,14,45,1.0,91.5,5.9,10.8,92.5,82.09,64.24
2018,3,1,15,0,1.0,86.0,5.8,10.8,87.0,77.09,60.18
2018,3,1,15,15,11.0,81.5,5.8,10.8,87.0,82.14,65.14
2018,3,1,15,30,21.0,77.0,5.8,10.8,87.0,91.8,74.04
2018,3,1,15,45,30.5,82.5,5.55,10.65,95.0,105.73,86.58
2018,3,1,16,0,40.0,88.0,5.3,10.5,103.0,119.81,99.23
2018,3,1,16,15,35.0,84.5,5.15,10.45,96.5,112.29,92.76
2018,3,1,16,30,30.0,81.0,5.0,10.4,90.0,105.82,87.06
2018,3,1,16,45,18.5,70.5,4.9,10.3,75.5,86.99,70.32
2018,3,1,17,0,7.0,60.0,4.8,10.2,61.0,63.26,49.15
2018,3,1,17,15,3.5,41.5,4.65,10.15,42.0,41.91,30.12
2018,3,1,17,30,0.0,23.0,4.5,10.1,23.0,20.28,10.7
2018,3,1,17,45,0.0,12.5,4.4,10.05,12.5,11.01,0.0
2018,3,1,18,0,0.0,2.0,4.3,10.0,2.0,1.82,0.0
2018,3,1,18,15,0.0,1.0,4.2,9.95,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,2,6,45,0.0,5.0,1.45,6.65,5.0,4.55,0.0
2018,3,2,7,0,0.0,10.0,1.6,6.9,10.0,8.78,1.21
2018,3,2,7,15,0.0,18.0,1.8,7.05,18.0,15.83,8.5
2018,3,2,7,30,0.0,26.0,2.0,7.2,26.0,22.89,15.23
2018,3,2,7,45,0.0,38.0,2.15,7.3,38.0,33.5,25.12
2018,3,2,8,0,0.0,50.0,2.3,7.4,50.0,44.13,34.92
2018,3,2,8,15,0.0,65.0,2.5,7.55,65.0,57.4,44.76
2018,3,2,8,30,0.0,80.0,2.7,7.7,80.0,70.31,55.82
2018,3,2,8,45,0.5,95.0,2.9,7.85,95.0,83.45,66.91
2018,3,2,9,0,1.0,110.0,3.1,8.0,110.0,96.78,78.06
2018,3,2,9,15,8.5,145.0,3.25,8.2,149.0,129.69,105.54
2018,3,2,9,30,16.0,180.0,3.4,8.4,188.0,163.97,133.91
2018,3,2,9,45,15.5,190.5,3.55,8.6,199.0,174.8,142.59
2018,3,2,10,0,15.0,201.0,3.7,8.8,210.0,185.57,151.2
2018,3,2,10,15,41.5,239.5,3.85,8.95,266.0,240.41,196.31
2018,3,2,10,30,68.0,278.0,4.0,9.1,322.0,296.55,242.02
2018,3,2,10,45,188.0,290.5,4.1,9.2,417.5,400.21,327.17
2018,3,2,11,0,308.0,303.0,4.2,9.3,513.0,517.48,421.5
2018,3,2,11,15,364.5,294.5,4.3,9.4,549.0,569.35,462.99
2018,3,2,11,30,421.0,286.0,4.4,9.5,585.0,634.56,514.52
2018,3,2,11,45,246.0,293.5,4.45,9.55,469.0,508.0,413.13
2018,3,2,12,0,71.0,301.0,4.5,9.6,353.0,352.87,286.32
2018,3,2,12,15,57.0,297.0,4.55,9.6,338.5,340.77,276.72
2018,3,2,12,30,43.0,293.0,4.6,9.6,324.0,327.61,265.83
2018,3,2,12,45,34.0,274.0,4.65,9.65,298.5,302.17,245.26
2018,3,2,13,0,25.0,255.0,4.7,9.7,273.0,275.94,223.97
2018,3,2,13,15,68.0,280.0,4.7,9.65,327.0,346.8,283.1
2018,3,2,13,30,111.0,305.0,4.7,9.6,381.0,437.55,356.95
2018,3,2,13,45,114.5,297.0,4.7,9.55,373.5,435.87,356.05
2018,3,2,14,0,118.0,289.0,4.7,9.5,366.0,433.64,355.1
2018,3,2,14,15,114.5,270.5,4.7,9.4,342.0,411.54,338.29
2018,3,2,14,30,111.0,252.0,4.7,9.3,318.0,388.68,320.85
2018,3,2,14,45,114.5,238.5,4.65,9.2,303.0,377.93,313.24
2018,3,2,15,0,118.0,225.0,4.6,9.1,288.0,366.56,305.09
2018,3,2,15,15,69.5,181.0,4.6,9.1,217.5,252.28,210.58
2018,3,2,15,30,21.0,137.0,4.6,9.1,147.0,157.98,130.44
2018,3,2,15,45,27.0,115.0,4.35,8.7,126.5,139.06,115.34
2018,3,2,16,0,33.0,93.0,4.1,8.3,106.0,119.63,99.46
2018,3,2,16,15,84.5,101.0,3.8,8.05,127.5,184.4,157.06
2018,3,2,16,30,136.0,109.0,3.5,7.8,149.0,235.64,202.03
2018,3,2,16,45,71.0,86.0,3.15,7.55,106.5,157.38,133.07
2018,3,2,17,0,6.0,63.0,2.8,7.3,64.0,66.12,52.14
2018,3,2,17,15,3.0,44.0,2.7,7.15,44.5,44.6,32.87
2018,3,2,17,30,0.0,25.0,2.6,7.0,25.0,22.28,12.69
2018,3,2,17,45,0.0,13.5,2.5,6.8,13.5,11.89,0.0
2018,3,2,18,0,0.0,2.0,2.4,6.6,2.0,1.82,0.0
2018,3,2,18,15,0.0,1.0,2.5,6.6,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,15,7.0,1.5,1.15,4.15,1.5,0.0,0.0
2018,3,3,6,30,14.0,3.0,1.2,4.5,3.0,0.0,0.0
2018,3,3,6,45,139.0,18.5,1.3,4.85,29.0,16.83,0.0
2018,3,3,7,0,264.0,34.0,1.4,5.2,55.0,26.87,16.23
2018,3,3,7,15,388.5,43.5,1.45,5.4,100.5,35.61,26.42
2018,3,3,7,30,513.0,53.0,1.5,5.6,146.0,42.1,32.94
2018,3,3,7,45,589.0,59.0,1.55,5.85,198.0,45.34,36.18
2018,3,3,8,0,665.0,65.0,1.6,6.1,250.0,52.97,43.24
2018,3,3,8,15,713.5,69.5,1.6,6.3,302.5,106.76,60.59
2018,3,3,8,30,762.0,74.0,1.6,6.5,355.0,169.99,106.71
2018,3,3,8,45,770.0,81.0,1.55,6.7,397.5,229.05,158.37
2018,3,3,9,0,778.0,88.0,1.5,6.9,440.0,288.5,212.86
2018,3,3,9,15,789.0,94.5,1.55,7.15,481.5,348.65,267.86
2018,3,3,9,30,800.0,101.0,1.6,7.4,523.0,409.09,321.91
2018,3,3,9,45,692.0,137.5,1.6,7.65,521.5,442.82,353.88
2018,3,3,10,0,584.0,174.0,1.6,7.9,520.0,465.02,374.26
2018,3,3,10,15,384.0,201.0,1.7,8.1,433.5,411.31,333.81
2018,3,3,10,30,184.0,228.0,1.8,8.3,347.0,326.62,266.13
2018,3,3,10,45,173.0,251.0,1.9,8.5,366.0,353.0,287.48
2018,3,3,11,0,162.0,274.0,2.0,8.7,385.0,378.49,307.21
2018,3,3,11,15,400.0,241.5,2.1,8.8,525.0,554.23,448.27
2018,3,3,11,30,638.0,209.0,2.2,8.9,665.0,734.44,586.33
2018,3,3,11,45,534.5,223.0,2.3,8.95,608.5,686.34,548.7
2018,3,3,12,0,431.0,237.0,2.4,9.0,552.0,634.14,509.0
2018,3,3,12,15,226.0,199.5,2.5,9.0,364.5,414.38,338.21
2018,3,3,12,30,21.0,162.0,2.6,9.0,177.0,173.11,139.46
2018,3,3,12,45,46.0,235.5,2.7,9.0,268.5,272.61,221.83
2018,3,3,13,0,71.0,309.0,2.8,9.0,360.0,377.89,306.09
2018,3,3,13,15,153.5,305.5,2.85,8.9,413.0,474.23,384.4
2018,3,3,13,30,236.0,302.0,2.9,8.8,466.0,573.11,463.11
2018,3,3,13,45,279.5,287.0,2.95,8.7,474.5,603.19,487.87
2018,3,3,14,0,323.0,272.0,3.0,8.6,483.0,631.82,512.0
2018,3,3,14,15,311.5,254.0,3.0,8.45,450.0,601.58,489.99
2018,3,3,14,30,300.0,236.0,3.0,8.3,417.0,569.71,466.93
2018,3,3,14,45,325.0,218.0,3.0,8.15,403.0,571.08,470.46
2018,3,3,15,0,350.0,200.0,3.0,8.0,389.0,570.0,471.97
2018,3,3,15,15,412.5,172.5,3.0,8.0,378.0,607.88,504.31
2018,3,3,15,30,475.0,145.0,3.0,8.0,367.0,621.6,518.01
2018,3,3,15,45,481.5,132.0,2.95,7.6,337.0,599.25,502.66
2018,3,3,16,0,488.0,119.0,2.9,7.2,307.0,574.51,485.26
2018,3,3,16,15,466.5,104.5,2.65,6.85,264.0,523.33,444.97
2018,3,3,16,30,445.0,90.0,2.4,6.5,221.0,472.0,403.53
2018,3,3,16,45,381.0,78.0,2.1,6.15,175.0,394.17,337.97
2018,3,3,17,0,317.0,66.0,1.8,5.8,129.0,321.07,274.35
2018,3,3,17,15,241.5,51.0,1.7,5.5,91.0,242.24,204.08
2018,3,3,17,30,166.0,36.0,1.6,5.2,53.0,171.22,136.94
2018,3,3,17,45,96.0,21.5,1.5,4.9,30.0,94.57,7.38
2018,3,3,18,0,26.0,7.0,1.4,4.6,7.0,18.32,0.0
2018,3,3,18,15,13.0,3.5,1.35,4.45,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
