Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,45,768.0,70.5,2.95,19.95,394.0,643.39,513.56
2018,5,3,17,0,735.0,67.0,2.9,19.6,340.0,581.23,467.95
2018,5,3,17,15,688.0,62.5,2.65,18.8,286.5,510.41,413.31
2018,5,3,17,30,641.0,58.0,2.4,18.0,233.0,445.4,361.02
2018,5,3,17,45,561.5,52.0,2.15,17.15,181.0,363.18,293.02
2018,5,3,18,0,482.0,46.0,1.9,16.3,129.0,288.47,228.8
2018,5,3,18,15,359.0,36.5,1.85,15.55,86.5,201.05,153.28
2018,5,3,18,30,236.0,27.0,1.8,14.8,44.0,123.22,75.13
2018,5,3,18,45,126.0,14.5,1.7,14.1,23.0,47.45,0.0
2018,5,3,19,0,16.0,2.0,1.6,13.4,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.55,13.05,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,4,5,15,89.0,12.0,0.7,10.3,17.0,10.91,0.0
2018,5,4,5,30,178.0,24.0,0.7,10.9,34.0,19.01,3.53
2018,5,4,5,45,299.5,35.5,0.75,11.45,73.5,29.13,19.53
2018,5,4,6,0,421.0,47.0,0.8,12.0,113.0,37.6,27.85
2018,5,4,6,15,467.0,57.5,0.8,12.5,156.5,44.63,34.49
2018,5,4,6,30,513.0,68.0,0.8,13.0,200.0,51.31,40.57
2018,5,4,6,45,451.5,92.5,0.85,13.45,228.0,67.04,54.48
2018,5,4,7,0,390.0,117.0,0.9,13.9,256.0,82.33,67.72
2018,5,4,7,15,401.5,137.0,0.9,14.55,300.0,94.13,77.58
2018,5,4,7,30,413.0,157.0,0.9,15.2,344.0,108.1,89.12
2018,5,4,7,45,435.5,173.0,0.85,15.85,391.0,151.68,104.33
2018,5,4,8,0,458.0,189.0,0.8,16.5,438.0,198.33,136.4
2018,5,4,8,15,458.0,208.5,0.8,17.3,477.0,245.96,174.04
2018,5,4,8,30,458.0,228.0,0.8,18.1,516.0,293.72,212.92
2018,5,4,8,45,452.0,248.5,0.8,18.9,550.0,340.32,250.75
2018,5,4,9,0,446.0,269.0,0.8,19.7,584.0,386.14,286.95
2018,5,4,9,15,490.5,271.5,0.85,20.35,636.0,439.34,327.41
2018,5,4,9,30,535.0,274.0,0.9,21.0,688.0,496.81,370.15
2018,5,4,9,45,544.5,288.5,0.95,21.65,725.5,548.65,407.73
2018,5,4,10,0,554.0,303.0,1.0,22.3,763.0,600.71,444.38
2018,5,4,10,15,571.0,307.5,1.1,22.7,795.0,649.33,478.77
2018,5,4,10,30,588.0,312.0,1.2,23.1,827.0,698.24,512.7
2018,5,4,10,45,575.0,327.5,1.3,23.5,840.5,734.35,536.91
2018,5,4,11,0,562.0,343.0,1.4,23.9,854.0,768.04,559.15
2018,5,4,11,15,639.5,303.5,1.45,24.05,892.5,823.65,597.86
2018,5,4,11,30,717.0,264.0,1.5,24.2,931.0,883.63,638.64
2018,5,4,11,45,694.0,279.0,1.55,24.3,927.5,904.93,651.71
2018,5,4,12,0,671.0,294.0,1.6,24.4,924.0,922.44,662.68
2018,5,4,12,15,611.5,325.5,1.65,24.4,898.0,917.67,658.74
2018,5,4,12,30,552.0,357.0,1.7,24.4,872.0,908.58,652.17
2018,5,4,12,45,513.5,363.5,1.75,24.4,838.0,891.47,641.38
2018,5,4,13,0,475.0,370.0,1.8,24.4,804.0,870.85,628.32
2018,5,4,13,15,499.0,357.0,1.85,24.3,805.0,890.53,643.28
2018,5,4,13,30,523.0,344.0,1.9,24.2,806.0,907.72,656.31
2018,5,4,13,45,674.0,252.0,1.95,24.1,829.0,972.92,704.44
2018,5,4,14,0,825.0,160.0,2.0,24.0,852.0,1020.42,735.97
2018,5,4,14,15,829.0,150.0,2.05,23.8,822.5,1008.99,730.43
2018,5,4,14,30,833.0,140.0,2.1,23.6,793.0,993.67,723.12
2018,5,4,14,45,851.5,122.5,2.15,23.45,761.5,980.1,716.88
2018,5,4,15,0,870.0,105.0,2.2,23.3,730.0,952.36,701.41
2018,5,4,15,15,866.0,98.5,2.2,23.3,688.0,921.81,683.22
2018,5,4,15,30,862.0,92.0,2.2,23.3,646.0,887.99,662.77
2018,5,4,15,45,843.5,89.5,2.4,22.65,597.0,851.04,643.35
2018,5,4,16,0,825.0,87.0,2.6,22.0,548.0,804.0,616.19
2018,5,4,16,15,799.0,83.0,2.7,21.45,495.0,747.65,580.66
2018,5,4,16,30,773.0,79.0,2.8,20.9,442.0,690.66,543.62
2018,5,4,16,45,738.0,75.5,2.9,20.35,388.5,627.63,500.82
2018,5,4,17,0,703.0,72.0,3.0,19.8,335.0,565.49,455.63
2018,5,4,17,15,657.0,67.0,2.95,18.9,282.5,499.17,404.96
2018,5,4,17,30,611.0,62.0,2.9,18.0,230.0,433.14,352.37
2018,5,4,17,45,537.5,55.0,2.8,17.1,179.5,354.31,287.1
2018,5,4,18,0,464.0,48.0,2.7,16.2,129.0,282.36,225.08
2018,5,4,18,15,351.0,38.0,2.6,15.5,87.5,199.26,152.65
2018,5,4,18,30,238.0,28.0,2.5,14.8,46.0,125.39,79.21
2018,5,4,18,45,125.5,15.0,2.4,14.1,24.0,47.76,0.0
2018,5,4,19,0,13.0,2.0,2.3,13.4,2.0,0.0,0.0
2018,5,4,19,15,6.5,1.0,2.2,13.05,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,1.05,11.0,5.5,5.0,0.0
2018,5,5,5,30,0.0,11.0,1.1,11.3,11.0,9.67,0.0
2018,5,5,5,45,0.0,21.0,1.1,11.55,21.0,18.49,10.4
2018,5,5,6,0,0.0,31.0,1.1,11.8,31.0,27.32,18.76
2018,5,5,6,15,0.0,47.0,1.1,12.15,47.0,41.44,31.7
2018,5,5,6,30,0.0,63.0,1.1,12.5,63.0,54.96,43.91
2018,5,5,6,45,39.0,98.0,1.05,12.85,112.0,80.32,66.4
2018,5,5,7,0,78.0,133.0,1.0,13.2,161.0,105.29,88.05
2018,5,5,7,15,140.5,162.0,0.95,13.6,222.5,120.15,100.46
2018,5,5,7,30,203.0,191.0,0.9,14.0,284.0,140.66,117.48
2018,5,5,7,45,249.5,209.0,0.85,14.4,336.5,167.77,124.49
2018,5,5,8,0,296.0,227.0,0.8,14.8,389.0,207.8,151.79
2018,5,5,8,15,312.0,247.5,0.8,15.15,432.0,249.32,183.87
2018,5,5,8,30,328.0,268.0,0.8,15.5,475.0,293.02,218.56
2018,5,5,8,45,383.0,271.5,0.8,15.85,530.0,338.92,254.11
2018,5,5,9,0,438.0,275.0,0.8,16.2,585.0,387.76,292.07
2018,5,5,9,15,419.0,298.5,0.8,16.7,608.5,428.84,324.29
2018,5,5,9,30,400.0,322.0,0.8,17.2,632.0,469.15,354.7
2018,5,5,9,45,448.5,323.5,0.75,17.7,685.5,523.77,394.27
2018,5,5,10,0,497.0,325.0,0.7,18.2,739.0,584.17,436.73
2018,5,5,10,15,491.5,342.0,0.8,19.0,762.5,625.88,465.47
2018,5,5,10,30,486.0,359.0,0.9,19.8,786.0,666.22,492.72
2018,5,5,10,45,478.0,374.0,1.0,20.6,802.0,701.57,515.99
2018,5,5,11,0,470.0,389.0,1.1,21.4,818.0,735.17,537.64
2018,5,5,11,15,480.0,393.0,1.3,21.95,836.0,772.25,563.31
2018,5,5,11,30,490.0,397.0,1.5,22.5,854.0,808.49,588.06
2018,5,5,11,45,408.5,423.5,1.75,23.05,805.5,776.38,566.0
2018,5,5,12,0,327.0,450.0,2.0,23.6,757.0,744.3,543.66
2018,5,5,12,15,384.5,431.5,2.1,23.7,791.5,794.9,580.11
2018,5,5,12,30,442.0,413.0,2.2,23.8,826.0,854.97,621.64
2018,5,5,12,45,434.0,408.5,2.3,23.85,810.0,855.99,622.72
2018,5,5,13,0,426.0,404.0,2.4,23.9,794.0,854.43,622.66
2018,5,5,13,15,433.0,389.5,2.45,23.8,779.0,855.65,625.04
2018,5,5,13,30,440.0,375.0,2.5,23.7,764.0,854.36,625.81
2018,5,5,13,45,356.5,383.0,2.6,23.6,692.5,768.94,568.18
2018,5,5,14,0,273.0,391.0,2.7,23.5,621.0,695.69,517.72
2018,5,5,14,15,239.5,377.0,2.85,23.0,573.0,648.37,486.83
2018,5,5,14,30,206.0,363.0,3.0,22.5,525.0,583.37,442.59
2018,5,5,14,45,331.5,317.0,3.1,22.0,562.5,670.65,511.34
2018,5,5,15,0,457.0,271.0,3.2,21.5,600.0,750.8,573.4
2018,5,5,15,15,381.0,273.5,3.2,21.5,536.5,657.79,506.4
2018,5,5,15,30,305.0,276.0,3.2,21.5,473.0,583.97,452.6
2018,5,5,15,45,375.0,234.5,3.55,20.05,458.0,589.84,464.29
2018,5,5,16,0,445.0,193.0,3.9,18.6,443.0,605.12,482.19
2018,5,5,16,15,357.0,185.5,3.9,17.9,374.0,495.45,399.63
2018,5,5,16,30,269.0,178.0,3.9,17.2,305.0,407.71,331.76
2018,5,5,16,45,189.5,163.5,3.95,16.5,247.5,312.11,255.92
2018,5,5,17,0,110.0,149.0,4.0,15.8,190.0,236.69,194.22
2018,5,5,17,15,117.5,120.0,3.85,15.15,158.0,204.1,168.25
2018,5,5,17,30,125.0,91.0,3.7,14.5,126.0,170.09,140.13
2018,5,5,17,45,128.5,76.0,3.6,13.85,105.0,149.96,122.54
2018,5,5,18,0,132.0,61.0,3.5,13.2,84.0,137.12,110.07
2018,5,5,18,15,98.5,43.5,3.4,12.7,57.5,97.32,74.39
2018,5,5,18,30,65.0,26.0,3.3,12.2,31.0,58.98,36.81
2018,5,5,18,45,35.0,14.0,3.15,11.7,16.5,22.25,0.0
2018,5,5,19,0,5.0,2.0,3.0,11.2,2.0,0.0,0.0
2018,5,5,19,15,2.5,1.0,2.95,11.0,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.3,7.85,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.3,7.9,2.0,0.0,0.0
2018,5,6,5,15,73.5,13.0,2.35,8.1,17.5,11.82,0.0
2018,5,6,5,30,141.0,24.0,2.4,8.3,33.0,18.9,6.3
2018,5,6,5,45,232.5,37.0,2.4,8.5,68.0,28.73,19.58
2018,5,6,6,0,324.0,50.0,2.4,8.7,103.0,38.28,28.87
2018,5,6,6,15,399.0,60.0,2.45,9.1,149.0,46.25,36.43
2018,5,6,6,30,474.0,70.0,2.5,9.5,195.0,52.51,42.2
2018,5,6,6,45,498.5,83.0,2.5,9.85,240.5,60.67,49.5
2018,5,6,7,0,523.0,96.0,2.5,10.2,286.0,68.32,56.17
2018,5,6,7,15,614.5,96.5,2.45,10.85,353.5,66.38,54.09
2018,5,6,7,30,706.0,97.0,2.4,11.5,421.0,70.95,57.79
2018,5,6,7,45,771.5,93.0,2.4,12.1,485.0,126.3,72.41
2018,5,6,8,0,837.0,89.0,2.4,12.7,549.0,183.13,110.04
2018,5,6,8,15,857.0,91.5,2.3,13.45,599.5,243.62,160.15
2018,5,6,8,30,877.0,94.0,2.2,14.2,650.0,311.56,218.95
2018,5,6,8,45,892.5,96.0,2.1,14.95,696.5,373.07,272.82
2018,5,6,9,0,908.0,98.0,2.0,15.7,743.0,435.27,325.96
2018,5,6,9,15,896.0,110.5,2.0,16.4,776.5,494.32,375.35
2018,5,6,9,30,884.0,123.0,2.0,17.1,810.0,550.55,420.51
2018,5,6,9,45,918.5,111.0,2.0,17.75,852.0,609.38,466.05
2018,5,6,10,0,953.0,99.0,2.0,18.4,894.0,669.31,510.86
2018,5,6,10,15,958.0,100.5,2.1,18.8,922.0,722.59,550.33
2018,5,6,10,30,963.0,102.0,2.2,19.2,950.0,773.89,587.37
2018,5,6,10,45,952.0,112.0,2.3,19.65,966.0,818.64,616.98
2018,5,6,11,0,941.0,122.0,2.4,20.1,982.0,859.74,643.79
2018,5,6,11,15,818.5,201.5,2.6,20.25,956.5,874.68,654.32
2018,5,6,11,30,696.0,281.0,2.8,20.4,931.0,879.82,656.34
2018,5,6,11,45,588.0,345.5,2.95,20.55,896.5,870.87,648.17
2018,5,6,12,0,480.0,410.0,3.1,20.7,862.0,853.78,634.24
2018,5,6,12,15,477.0,408.0,3.15,20.7,856.0,867.43,644.18
2018,5,6,12,30,474.0,406.0,3.2,20.7,850.0,878.66,652.26
2018,5,6,12,45,460.0,401.5,3.3,20.75,828.0,874.21,649.81
2018,5,6,13,0,446.0,397.0,3.4,20.8,806.0,866.91,645.57
2018,5,6,13,15,429.0,391.0,3.35,20.65,778.0,852.43,636.11
2018,5,6,13,30,412.0,385.0,3.3,20.5,750.0,835.35,624.94
2018,5,6,13,45,269.5,369.0,3.3,20.35,605.0,665.95,504.87
2018,5,6,14,0,127.0,353.0,3.3,20.2,460.0,491.73,376.75
2018,5,6,14,15,82.5,325.5,3.25,19.95,394.0,403.02,311.16
2018,5,6,14,30,38.0,298.0,3.2,19.7,328.0,331.18,256.27
2018,5,6,14,45,62.0,307.5,3.15,19.4,353.5,365.9,284.59
2018,5,6,15,0,86.0,317.0,3.1,19.1,379.0,400.19,312.16
2018,5,6,15,15,84.5,290.0,3.1,19.1,348.0,369.67,289.64
2018,5,6,15,30,83.0,263.0,3.1,19.1,317.0,338.71,266.82
2018,5,6,15,45,86.5,238.5,3.05,18.35,291.0,314.48,249.79
2018,5,6,16,0,90.0,214.0,3.0,17.6,265.0,289.58,231.92
2018,5,6,16,15,262.5,183.5,3.05,17.15,312.0,417.93,338.68
2018,5,6,16,30,435.0,153.0,3.1,16.7,359.0,517.53,420.2
2018,5,6,16,45,332.0,136.0,3.1,16.2,282.5,406.52,332.98
2018,5,6,17,0,229.0,119.0,3.1,15.7,206.0,290.39,239.83
2018,5,6,17,15,259.0,95.5,3.05,15.25,179.5,270.87,225.0
2018,5,6,17,30,289.0,72.0,3.0,14.8,153.0,259.11,215.05
2018,5,6,17,45,318.0,63.5,2.9,14.35,135.0,248.56,204.56
2018,5,6,18,0,347.0,55.0,2.8,13.9,117.0,234.47,189.23
2018,5,6,18,15,246.0,42.0,2.6,13.45,79.0,160.69,124.41
2018,5,6,18,30,145.0,29.0,2.4,13.0,41.0,97.04,64.38
2018,5,6,18,45,77.5,16.0,2.2,12.55,22.0,35.61,0.0
2018,5,6,19,0,10.0,3.0,2.0,12.1,3.0,0.0,0.0
2018,5,6,19,15,5.0,1.5,1.9,11.8,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,2.35,8.55,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,2.4,8.6,2.0,0.0,0.0
2018,5,7,5,15,115.0,14.5,2.45,9.0,22.0,13.19,0.0
2018,5,7,5,30,221.0,27.0,2.5,9.4,42.0,22.87,9.85
2018,5,7,5,45,345.0,37.0,2.6,9.8,83.5,30.18,20.8
2018,5,7,6,0,469.0,47.0,2.7,10.2,125.0,37.31,27.85
2018,5,7,6,15,547.5,54.0,2.7,10.75,176.5,41.53,31.94
2018,5,7,6,30,626.0,61.0,2.7,11.3,228.0,45.68,35.75
2018,5,7,6,45,677.0,66.5,2.7,11.9,283.0,48.42,38.11
2018,5,7,7,0,728.0,72.0,2.7,12.5,338.0,56.03,44.71
2018,5,7,7,15,762.5,76.0,2.65,13.2,392.5,57.58,45.79
2018,5,7,7,30,797.0,80.0,2.6,13.9,447.0,66.63,53.44
2018,5,7,7,45,822.0,83.5,2.55,14.65,500.5,123.64,67.41
2018,5,7,8,0,847.0,87.0,2.5,15.4,554.0,183.69,108.91
2018,5,7,8,15,865.5,89.5,2.55,16.15,604.0,250.58,163.88
2018,5,7,8,30,884.0,92.0,2.6,16.9,654.0,312.44,217.59
2018,5,7,8,45,898.0,94.0,2.6,17.6,700.0,373.76,271.27
2018,5,7,9,0,912.0,96.0,2.6,18.3,746.0,435.6,324.25
2018,5,7,9,15,924.5,97.0,2.65,18.85,787.5,496.21,374.97
2018,5,7,9,30,937.0,98.0,2.7,19.4,829.0,556.61,423.8
2018,5,7,9,45,947.0,98.5,2.75,19.9,864.5,614.71,469.35
2018,5,7,10,0,957.0,99.0,2.8,20.4,900.0,671.79,512.63
2018,5,7,10,15,963.0,100.0,2.8,20.8,928.0,725.4,552.01
2018,5,7,10,30,969.0,101.0,2.8,21.2,956.0,777.1,588.87
2018,5,7,10,45,973.5,101.5,2.85,21.6,976.5,825.09,620.45
2018,5,7,11,0,978.0,102.0,2.9,22.0,997.0,870.59,649.94
2018,5,7,11,15,980.0,102.0,2.95,22.3,1009.0,910.87,675.89
2018,5,7,11,30,982.0,102.0,3.0,22.6,1021.0,948.1,699.64
2018,5,7,11,45,969.5,111.0,3.0,22.85,1022.0,977.71,717.99
2018,5,7,12,0,957.0,120.0,3.0,23.1,1023.0,1003.3,733.72
2018,5,7,12,15,967.5,112.5,3.1,23.15,1022.5,1030.85,752.15
2018,5,7,12,30,978.0,105.0,3.2,23.2,1022.0,1054.92,768.38
2018,5,7,12,45,972.5,106.0,3.3,23.3,1009.0,1068.19,777.58
2018,5,7,13,0,967.0,107.0,3.4,23.4,996.0,1077.48,784.43
2018,5,7,13,15,963.0,106.5,3.45,23.4,976.5,1082.71,788.7
2018,5,7,13,30,959.0,106.0,3.5,23.4,957.0,1083.93,790.56
2018,5,7,13,45,953.0,105.0,3.55,23.35,930.0,1078.61,788.51
2018,5,7,14,0,947.0,104.0,3.6,23.3,903.0,1069.33,784.06
2018,5,7,14,15,939.5,102.5,3.6,23.2,869.5,1054.15,775.66
2018,5,7,14,30,932.0,101.0,3.6,23.1,836.0,1035.23,764.93
2018,5,7,14,45,921.0,99.5,3.65,22.95,796.0,1009.33,750.16
2018,5,7,15,0,910.0,98.0,3.7,22.8,756.0,980.13,733.17
2018,5,7,15,15,896.5,96.0,3.7,22.8,711.0,944.96,711.32
2018,5,7,15,30,883.0,94.0,3.7,22.8,666.0,907.03,687.49
2018,5,7,15,45,865.5,91.0,3.7,22.35,616.5,862.01,659.67
2018,5,7,16,0,848.0,88.0,3.7,21.9,567.0,822.33,635.24
2018,5,7,16,15,825.0,84.5,3.65,21.45,514.5,768.21,599.75
2018,5,7,16,30,802.0,81.0,3.6,21.0,462.0,713.13,562.89
2018,5,7,16,45,770.0,77.0,3.55,20.55,408.0,650.5,519.49
2018,5,7,17,0,738.0,73.0,3.5,20.1,354.0,588.41,473.76
2018,5,7,17,15,691.0,68.0,3.3,19.25,299.5,519.81,421.05
2018,5,7,17,30,644.0,63.0,3.1,18.4,245.0,451.62,366.62
2018,5,7,17,45,572.5,57.0,2.85,17.5,193.5,373.33,301.88
2018,5,7,18,0,501.0,51.0,2.6,16.6,142.0,301.47,240.05
2018,5,7,18,15,384.5,41.5,2.45,15.8,98.0,215.32,165.57
2018,5,7,18,30,268.0,32.0,2.3,15.0,54.0,140.56,95.08
2018,5,7,18,45,146.5,18.0,2.1,14.2,29.0,56.17,0.0
2018,5,7,19,0,25.0,4.0,1.9,13.4,4.0,0.0,0.0
2018,5,7,19,15,12.5,2.0,2.0,13.1,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,1.45,8.9,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,1.5,9.1,2.0,0.0,0.0
2018,5,8,5,15,138.0,15.0,1.75,9.55,24.0,13.64,0.0
2018,5,8,5,30,261.0,28.0,2.0,10.0,46.0,23.75,11.31
2018,5,8,5,45,380.5,36.5,2.25,10.5,88.0,29.65,20.34
2018,5,8,6,0,500.0,45.0,2.5,11.0,130.0,35.51,26.18
2018,5,8,6,15,572.0,52.0,2.65,11.35,181.0,39.84,30.36
2018,5,8,6,30,644.0,59.0,2.8,11.7,232.0,44.07,34.24
2018,5,8,6,45,691.0,63.0,2.9,12.05,285.5,50.06,39.55
2018,5,8,7,0,738.0,67.0,3.0,12.4,339.0,51.91,41.03
2018,5,8,7,15,770.0,71.0,3.05,12.9,393.0,53.64,42.33
2018,5,8,7,30,802.0,75.0,3.1,13.4,447.0,63.73,41.89
2018,5,8,7,45,825.0,78.0,3.2,13.95,499.0,120.42,64.63
2018,5,8,8,0,848.0,81.0,3.3,14.5,551.0,186.65,111.81
2018,5,8,8,15,863.0,84.0,3.25,15.1,599.0,246.48,161.67
2018,5,8,8,30,878.0,87.0,3.2,15.7,647.0,307.47,215.37
2018,5,8,8,45,889.0,90.0,3.15,16.25,691.5,368.09,269.19
2018,5,8,9,0,900.0,93.0,3.1,16.8,736.0,428.9,322.07
2018,5,8,9,15,795.5,145.5,3.05,17.05,737.0,476.5,364.26
2018,5,8,9,30,691.0,198.0,3.0,17.3,738.0,512.9,395.18
2018,5,8,9,45,505.5,291.5,2.9,17.5,695.5,529.12,408.02
2018,5,8,10,0,320.0,385.0,2.8,17.7,653.0,525.7,403.98
2018,5,8,10,15,375.5,382.5,2.8,17.85,707.0,582.19,446.47
2018,5,8,10,30,431.0,380.0,2.8,18.0,761.0,644.11,491.97
2018,5,8,10,45,475.5,366.0,2.75,18.2,795.0,691.71,526.32
2018,5,8,11,0,520.0,352.0,2.7,18.4,829.0,741.14,561.53
2018,5,8,11,15,682.0,262.5,2.7,18.7,896.5,820.78,620.41
2018,5,8,11,30,844.0,173.0,2.7,19.0,964.0,901.88,676.63
2018,5,8,11,45,880.0,150.5,2.7,19.3,979.0,933.48,696.21
2018,5,8,12,0,916.0,128.0,2.7,19.6,994.0,972.49,721.03
2018,5,8,12,15,647.0,271.0,2.7,19.8,881.5,897.51,668.71
2018,5,8,12,30,378.0,414.0,2.7,20.0,769.0,783.12,583.56
2018,5,8,12,45,296.5,425.0,2.75,20.2,701.5,725.53,542.77
2018,5,8,13,0,215.0,436.0,2.8,20.4,634.0,650.52,488.73
2018,5,8,13,15,324.5,406.5,2.9,20.45,698.5,750.24,562.92
2018,5,8,13,30,434.0,377.0,3.0,20.5,763.0,848.23,633.36
2018,5,8,13,45,377.5,381.0,3.1,20.55,709.5,786.02,589.92
2018,5,8,14,0,321.0,385.0,3.2,20.6,656.0,735.52,554.82
2018,5,8,14,15,273.5,377.0,3.35,20.5,602.0,680.35,516.68
2018,5,8,14,30,226.0,369.0,3.5,20.4,548.0,607.95,465.58
2018,5,8,14,45,290.5,330.0,3.7,20.3,548.0,643.49,495.47
2018,5,8,15,0,355.0,291.0,3.9,20.2,548.0,657.97,509.85
2018,5,8,15,15,381.0,269.0,3.9,20.2,530.0,650.97,506.72
2018,5,8,15,30,407.0,247.0,3.9,20.2,512.0,656.64,512.65
2018,5,8,15,45,491.5,201.0,4.1,19.7,497.0,667.45,525.96
2018,5,8,16,0,576.0,155.0,4.3,19.2,482.0,676.52,537.75
2018,5,8,16,15,596.5,133.0,4.25,18.85,444.0,646.52,517.75
2018,5,8,16,30,617.0,111.0,4.2,18.5,406.0,612.32,494.27
2018,5,8,16,45,534.5,106.0,4.15,18.15,340.0,520.84,424.27
2018,5,8,17,0,452.0,101.0,4.1,17.8,274.0,428.66,352.02
2018,5,8,17,15,536.0,80.5,3.8,17.35,255.0,439.94,361.74
2018,5,8,17,30,620.0,60.0,3.5,16.9,236.0,434.3,356.05
2018,5,8,17,45,530.5,55.0,3.15,16.45,183.5,349.63,284.7
2018,5,8,18,0,441.0,50.0,2.8,16.0,131.0,273.43,218.79
2018,5,8,18,15,324.5,40.0,2.5,15.5,89.5,190.42,146.82
2018,5,8,18,30,208.0,30.0,2.2,15.0,48.0,119.92,82.04
2018,5,8,18,45,116.0,17.0,1.9,14.45,26.0,46.98,0.0
2018,5,8,19,0,24.0,4.0,1.6,13.9,4.0,0.0,0.0
2018,5,8,19,15,12.0,2.0,1.6,13.65,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,2.1,10.1,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,9,5,15,133.0,14.5,2.3,10.4,23.5,13.19,0.0
2018,5,9,5,30,252.0,27.0,2.5,10.7,45.0,22.6,11.1
2018,5,9,5,45,370.0,36.0,2.65,11.0,87.0,29.04,19.82
2018,5,9,6,0,488.0,45.0,2.8,11.3,129.0,35.36,26.03
2018,5,9,6,15,563.5,51.0,2.85,11.7,180.0,38.87,29.45
2018,5,9,6,30,639.0,57.0,2.9,12.1,231.0,42.37,32.65
2018,5,9,6,45,690.5,61.5,2.95,12.5,286.0,48.7,38.25
2018,5,9,7,0,742.0,66.0,3.0,12.9,341.0,51.05,40.17
2018,5,9,7,15,777.5,69.0,3.0,13.5,396.0,52.07,40.83
2018,5,9,7,30,813.0,72.0,3.0,14.1,451.0,62.46,40.02
2018,5,9,7,45,840.0,74.5,3.0,14.7,505.0,126.96,69.13
2018,5,9,8,0,867.0,77.0,3.0,15.3,559.0,187.03,110.85
2018,5,9,8,15,885.5,79.0,3.05,15.9,609.5,247.82,161.32
2018,5,9,8,30,904.0,81.0,3.1,16.5,660.0,310.16,215.99
2018,5,9,8,45,918.0,82.0,3.15,17.15,705.5,371.52,270.31
2018,5,9,9,0,932.0,83.0,3.2,17.8,751.0,433.37,323.98
2018,5,9,9,15,942.5,84.5,3.3,18.25,792.0,494.3,375.75
2018,5,9,9,30,953.0,86.0,3.4,18.7,833.0,554.79,425.51
2018,5,9,9,45,961.0,87.0,3.45,19.2,867.5,612.75,471.55
2018,5,9,10,0,969.0,88.0,3.5,19.7,902.0,669.47,515.13
2018,5,9,10,15,974.5,88.5,3.65,19.95,929.5,722.61,555.68
2018,5,9,10,30,980.0,89.0,3.8,20.2,957.0,773.75,593.47
2018,5,9,10,45,983.0,90.0,3.9,20.5,977.0,821.26,625.8
2018,5,9,11,0,986.0,91.0,4.0,20.8,997.0,866.14,656.01
2018,5,9,11,15,987.5,91.0,4.05,20.95,1008.5,906.03,682.69
2018,5,9,11,30,989.0,91.0,4.1,21.1,1020.0,942.82,707.12
2018,5,9,11,45,989.0,92.0,4.15,21.25,1024.5,975.97,729.0
2018,5,9,12,0,989.0,93.0,4.2,21.4,1029.0,1005.66,748.53
2018,5,9,12,15,986.5,94.0,4.3,21.45,1025.0,1029.42,764.7
2018,5,9,12,30,984.0,95.0,4.4,21.5,1021.0,1049.39,778.46
2018,5,9,12,45,979.0,96.5,4.45,21.55,1008.5,1063.55,788.18
2018,5,9,13,0,974.0,98.0,4.5,21.6,996.0,1073.74,795.5
2018,5,9,13,15,970.0,96.5,4.5,21.55,976.0,1077.8,798.83
2018,5,9,13,30,966.0,95.0,4.5,21.5,956.0,1077.81,799.66
2018,5,9,13,45,960.0,94.5,4.5,21.45,929.0,1072.84,797.37
2018,5,9,14,0,954.0,94.0,4.5,21.4,902.0,1063.93,792.63
2018,5,9,14,15,946.5,92.5,4.55,21.25,868.5,1048.55,784.52
2018,5,9,14,30,939.0,91.0,4.6,21.1,835.0,1029.43,773.98
2018,5,9,14,45,929.5,89.0,4.6,20.95,795.5,1004.21,758.89
2018,5,9,15,0,920.0,87.0,4.6,20.8,756.0,975.59,741.5
2018,5,9,15,15,907.5,85.5,4.6,20.8,711.5,941.61,719.92
2018,5,9,15,30,895.0,84.0,4.6,20.8,667.0,904.81,696.29
2018,5,9,15,45,877.0,81.5,4.7,20.1,617.5,859.54,668.96
2018,5,9,16,0,859.0,79.0,4.8,19.4,568.0,812.32,639.6
2018,5,9,16,15,835.0,76.5,4.8,18.85,515.5,758.74,603.92
2018,5,9,16,30,811.0,74.0,4.8,18.3,463.0,710.46,571.46
2018,5,9,16,45,779.0,71.0,4.8,17.8,409.0,648.83,527.85
2018,5,9,17,0,747.0,68.0,4.8,17.3,355.0,587.75,482.1
2018,5,9,17,15,701.5,63.5,4.7,16.6,301.0,517.63,426.88
2018,5,9,17,30,656.0,59.0,4.6,15.9,247.0,452.78,373.74
2018,5,9,17,45,587.0,53.0,4.45,15.2,195.5,375.37,308.25
2018,5,9,18,0,518.0,47.0,4.3,14.5,144.0,304.29,245.8
2018,5,9,18,15,408.5,39.0,4.1,13.85,100.5,221.98,173.02
2018,5,9,18,30,299.0,31.0,3.9,13.2,57.0,151.56,106.32
2018,5,9,18,45,167.0,18.0,3.65,12.6,31.0,61.76,0.0
2018,5,9,19,0,35.0,5.0,3.4,12.0,5.0,4.55,0.0
2018,5,9,19,15,17.5,2.5,3.35,11.7,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,3.15,8.95,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,3.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,109.5,16.5,3.25,9.15,24.5,15.01,0.0
2018,5,10,5,30,210.0,31.0,3.3,9.3,47.0,24.46,13.13
2018,5,10,5,45,329.5,41.5,3.3,9.4,88.5,33.95,24.33
2018,5,10,6,0,449.0,52.0,3.3,9.5,130.0,41.34,31.63
2018,5,10,6,15,525.0,59.5,3.25,9.75,181.0,45.76,35.94
2018,5,10,6,30,601.0,67.0,3.2,10.0,232.0,50.11,39.95
2018,5,10,6,45,652.0,72.5,3.15,10.25,286.0,52.62,42.14
2018,5,10,7,0,703.0,78.0,3.1,10.5,340.0,55.06,44.17
2018,5,10,7,15,717.5,86.0,3.1,10.95,388.5,58.93,47.38
2018,5,10,7,30,732.0,94.0,3.1,11.4,437.0,72.01,48.79
2018,5,10,7,45,777.0,94.5,3.1,11.85,495.5,130.5,75.06
2018,5,10,8,0,822.0,95.0,3.1,12.3,554.0,188.16,115.02
2018,5,10,8,15,832.0,100.5,3.1,12.85,600.5,247.81,165.35
2018,5,10,8,30,842.0,106.0,3.1,13.4,647.0,308.21,218.94
2018,5,10,8,45,866.5,104.5,3.1,13.9,695.0,372.94,275.8
2018,5,10,9,0,891.0,103.0,3.1,14.4,743.0,434.08,329.01
2018,5,10,9,15,897.0,107.5,3.15,15.05,782.0,493.28,379.36
2018,5,10,9,30,903.0,112.0,3.2,15.7,821.0,551.65,427.3
2018,5,10,9,45,905.5,117.0,3.3,16.35,853.5,607.44,471.74
2018,5,10,10,0,908.0,122.0,3.4,17.0,886.0,661.57,513.45
2018,5,10,10,15,912.5,124.0,3.55,17.4,912.5,712.63,552.41
2018,5,10,10,30,917.0,126.0,3.7,17.8,939.0,761.78,589.02
2018,5,10,10,45,919.5,128.0,3.85,18.25,958.5,807.33,621.13
2018,5,10,11,0,922.0,130.0,4.0,18.7,978.0,850.43,650.33
2018,5,10,11,15,848.0,180.0,4.1,18.95,968.0,877.84,668.66
2018,5,10,11,30,774.0,230.0,4.2,19.2,958.0,898.17,682.16
2018,5,10,11,45,725.5,261.0,4.3,19.45,946.0,912.91,691.07
2018,5,10,12,0,677.0,292.0,4.4,19.7,934.0,922.24,696.15
2018,5,10,12,15,592.0,346.0,4.4,19.85,906.0,915.06,688.38
2018,5,10,12,30,507.0,400.0,4.4,20.0,878.0,902.11,676.67
2018,5,10,12,45,617.5,327.0,4.4,20.15,902.0,953.57,715.67
2018,5,10,13,0,728.0,254.0,4.4,20.3,926.0,1005.31,753.63
2018,5,10,13,15,693.0,268.0,4.4,20.4,897.5,993.86,745.41
2018,5,10,13,30,658.0,282.0,4.4,20.5,869.0,978.63,734.61
2018,5,10,13,45,621.5,290.0,4.45,20.55,832.0,952.64,717.18
2018,5,10,14,0,585.0,298.0,4.5,20.6,795.0,922.44,696.94
2018,5,10,14,15,663.5,245.0,4.55,20.35,788.0,947.25,718.94
2018,5,10,14,30,742.0,192.0,4.6,20.1,781.0,962.74,732.04
2018,5,10,14,45,789.5,158.0,4.7,19.9,757.5,954.28,728.83
2018,5,10,15,0,837.0,124.0,4.8,19.7,734.0,947.69,727.19
2018,5,10,15,15,845.5,112.0,4.8,19.7,696.0,923.03,711.63
2018,5,10,15,30,854.0,100.0,4.8,19.7,658.0,894.34,693.34
2018,5,10,15,45,839.0,96.5,4.85,18.7,610.5,851.5,667.76
2018,5,10,16,0,824.0,93.0,4.9,17.7,563.0,806.56,640.12
2018,5,10,16,15,801.0,89.5,4.9,17.15,511.5,753.48,604.4
2018,5,10,16,30,778.0,86.0,4.9,16.6,460.0,699.5,567.24
2018,5,10,16,45,745.5,81.0,4.85,16.1,406.0,636.54,521.92
2018,5,10,17,0,713.0,76.0,4.8,15.6,352.0,576.96,476.2
2018,5,10,17,15,661.5,71.0,4.65,14.9,297.0,504.41,418.5
2018,5,10,17,30,610.0,66.0,4.5,14.2,242.0,435.33,361.62
2018,5,10,17,45,529.0,58.5,4.35,13.55,189.0,352.47,291.38
2018,5,10,18,0,448.0,51.0,4.2,12.9,136.0,277.32,225.59
2018,5,10,18,15,338.5,41.0,4.05,12.35,94.0,196.68,154.39
2018,5,10,18,30,229.0,31.0,3.9,11.8,52.0,127.81,90.83
2018,5,10,18,45,126.0,18.0,3.75,11.3,28.5,50.63,0.0
2018,5,10,19,0,23.0,5.0,3.6,10.8,5.0,4.55,0.0
2018,5,10,19,15,11.5,2.5,3.65,10.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,2.15,8.55,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,2.1,8.6,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.1,8.95,21.0,13.64,0.0
2018,5,11,5,30,149.0,28.0,2.1,9.3,40.0,21.93,11.62
2018,5,11,5,45,227.5,42.0,2.1,9.6,75.0,32.42,23.04
2018,5,11,6,0,306.0,56.0,2.1,9.9,110.0,42.56,32.72
2018,5,11,6,15,356.5,69.5,2.05,10.4,153.0,51.87,41.38
2018,5,11,6,30,407.0,83.0,2.0,10.9,196.0,60.81,49.45
2018,5,11,6,45,451.5,95.0,1.95,11.4,244.5,68.26,55.97
2018,5,11,7,0,496.0,107.0,1.9,11.9,293.0,75.37,62.02
2018,5,11,7,15,486.0,128.5,1.85,12.5,333.5,88.14,72.9
2018,5,11,7,30,476.0,150.0,1.8,13.1,374.0,107.52,80.37
2018,5,11,7,45,467.0,172.0,1.8,13.75,412.5,156.1,107.04
2018,5,11,8,0,458.0,194.0,1.8,14.4,451.0,204.05,142.5
2018,5,11,8,15,561.5,178.0,1.85,14.95,520.5,246.92,173.39
2018,5,11,8,30,665.0,162.0,1.9,15.5,590.0,300.3,215.55
2018,5,11,8,45,608.5,198.5,1.9,16.1,611.5,354.48,263.34
2018,5,11,9,0,552.0,235.0,1.9,16.7,633.0,401.24,303.38
2018,5,11,9,15,569.5,248.0,2.0,17.2,678.0,455.96,347.27
2018,5,11,9,30,587.0,261.0,2.1,17.7,723.0,512.04,391.01
2018,5,11,9,45,655.5,238.5,2.15,18.2,775.0,568.15,434.06
2018,5,11,10,0,724.0,216.0,2.2,18.7,827.0,629.56,480.2
2018,5,11,10,15,664.0,259.5,2.35,19.05,833.5,667.48,507.52
2018,5,11,10,30,604.0,303.0,2.5,19.4,840.0,699.54,529.83
2018,5,11,10,45,554.0,345.5,2.65,19.8,846.0,731.46,551.35
2018,5,11,11,0,504.0,388.0,2.8,20.2,852.0,758.23,568.7
2018,5,11,11,15,585.0,342.5,2.95,20.4,888.0,811.22,607.94
2018,5,11,11,30,666.0,297.0,3.1,20.6,924.0,865.19,647.42
2018,5,11,11,45,796.5,211.0,3.2,20.8,964.5,922.39,688.69
2018,5,11,12,0,927.0,125.0,3.3,21.0,1005.0,977.92,725.53
2018,5,11,12,15,936.0,119.0,3.45,21.05,1005.0,1004.73,743.87
2018,5,11,12,30,945.0,113.0,3.6,21.1,1005.0,1028.23,760.33
2018,5,11,12,45,945.5,112.0,3.7,21.15,995.5,1044.85,771.98
2018,5,11,13,0,946.0,111.0,3.8,21.2,986.0,1057.72,781.33
2018,5,11,13,15,944.5,109.5,3.9,21.15,968.5,1064.25,786.96
2018,5,11,13,30,943.0,108.0,4.0,21.1,951.0,1066.85,790.18
2018,5,11,13,45,940.0,106.0,4.05,21.0,926.0,1063.49,789.42
2018,5,11,14,0,937.0,104.0,4.1,20.9,901.0,1056.2,786.23
2018,5,11,14,15,932.0,102.5,4.15,20.7,869.5,1043.61,779.94
2018,5,11,14,30,927.0,101.0,4.2,20.5,838.0,1027.27,771.26
2018,5,11,14,45,919.0,98.5,4.25,20.3,799.5,1003.3,757.47
2018,5,11,15,0,911.0,96.0,4.3,20.1,761.0,975.92,741.37
2018,5,11,15,15,898.0,93.5,4.3,20.1,716.0,940.71,718.97
2018,5,11,15,30,885.0,91.0,4.3,20.1,671.0,902.72,694.54
2018,5,11,15,45,869.5,88.5,4.35,19.55,623.0,860.06,668.21
2018,5,11,16,0,854.0,86.0,4.4,19.0,575.0,822.48,645.34
2018,5,11,16,15,833.0,82.0,4.35,18.6,523.0,769.33,609.63
2018,5,11,16,30,812.0,78.0,4.3,18.2,471.0,715.06,572.48
2018,5,11,16,45,781.0,74.5,4.3,17.8,417.0,653.56,529.25
2018,5,11,17,0,750.0,71.0,4.3,17.4,363.0,592.51,483.66
2018,5,11,17,15,706.5,66.0,4.1,16.75,308.5,522.95,429.1
2018,5,11,17,30,663.0,61.0,3.9,16.1,254.0,458.54,376.66
2018,5,11,17,45,597.0,55.0,3.7,15.5,202.5,382.32,312.61
2018,5,11,18,0,531.0,49.0,3.5,14.9,151.0,312.03,251.23
2018,5,11,18,15,423.5,41.0,3.3,14.2,106.5,229.7,178.99
2018,5,11,18,30,316.0,33.0,3.1,13.5,62.0,158.85,113.36
2018,5,11,18,45,178.0,19.5,2.9,12.8,34.0,77.68,0.0
2018,5,11,19,0,40.0,6.0,2.7,12.1,6.0,14.1,0.0
2018,5,11,19,15,20.0,3.0,2.65,11.75,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,12,4,45,10.0,2.0,2.25,9.0,2.0,0.0,0.0
2018,5,12,5,0,20.0,4.0,2.4,9.1,4.0,0.0,0.0
2018,5,12,5,15,127.0,18.0,2.5,9.55,27.5,16.37,0.0
2018,5,12,5,30,234.0,32.0,2.6,10.0,51.0,25.22,14.52
2018,5,12,5,45,347.0,42.0,2.75,10.4,93.0,34.17,24.54
2018,5,12,6,0,460.0,52.0,2.9,10.8,135.0,41.11,31.31
2018,5,12,6,15,532.5,59.5,2.9,11.3,185.5,45.56,35.55
2018,5,12,6,30,605.0,67.0,2.9,11.8,236.0,49.91,39.48
2018,5,12,6,45,653.0,72.5,2.9,12.25,289.5,52.42,41.62
2018,5,12,7,0,701.0,78.0,2.9,12.7,343.0,54.86,43.59
2018,5,12,7,15,737.0,82.5,2.8,13.25,397.5,62.06,49.7
2018,5,12,7,30,773.0,87.0,2.7,13.8,452.0,74.94,49.44
2018,5,12,7,45,800.0,90.0,2.6,14.3,505.0,129.97,72.69
2018,5,12,8,0,827.0,93.0,2.5,14.8,558.0,188.28,113.64
2018,5,12,8,15,846.5,95.0,2.45,15.35,607.5,247.26,162.56
2018,5,12,8,30,866.0,97.0,2.4,15.9,657.0,313.7,219.97
2018,5,12,8,45,882.0,99.0,2.35,16.4,703.0,374.26,273.0
2018,5,12,9,0,898.0,101.0,2.3,16.9,749.0,435.58,325.57
2018,5,12,9,15,909.0,102.0,2.3,17.25,789.0,494.36,374.99
2018,5,12,9,30,920.0,103.0,2.3,17.6,829.0,552.79,422.47
2018,5,12,9,45,929.5,104.0,2.35,17.95,863.5,609.77,467.43
2018,5,12,10,0,939.0,105.0,2.4,18.3,898.0,665.71,510.2
2018,5,12,10,15,944.5,106.0,2.45,18.55,925.0,717.76,549.09
2018,5,12,10,30,950.0,107.0,2.5,18.8,952.0,767.9,585.61
2018,5,12,10,45,954.0,108.0,2.55,19.05,972.5,814.81,617.29
2018,5,12,11,0,958.0,109.0,2.6,19.3,993.0,859.27,646.69
2018,5,12,11,15,959.5,109.5,2.7,19.45,1005.0,898.58,672.99
2018,5,12,11,30,961.0,110.0,2.8,19.6,1017.0,934.91,697.2
2018,5,12,11,45,961.5,110.5,2.85,19.75,1021.5,967.22,718.27
2018,5,12,12,0,962.0,111.0,2.9,19.9,1026.0,996.23,737.13
2018,5,12,12,15,935.5,124.5,3.0,19.95,1011.5,1008.78,745.91
2018,5,12,12,30,909.0,138.0,3.1,20.0,997.0,1016.85,751.98
2018,5,12,12,45,927.0,126.5,3.15,20.1,994.0,1040.24,767.72
2018,5,12,13,0,945.0,115.0,3.2,20.2,991.0,1059.98,780.99
2018,5,12,13,15,940.0,115.0,3.3,20.2,971.5,1064.59,785.24
2018,5,12,13,30,935.0,115.0,3.4,20.2,952.0,1065.3,787.2
2018,5,12,13,45,928.5,114.0,3.45,20.15,925.0,1059.59,784.83
2018,5,12,14,0,922.0,113.0,3.5,20.1,898.0,1050.04,780.1
2018,5,12,14,15,912.5,111.5,3.55,20.0,864.0,1033.25,770.83
2018,5,12,14,30,903.0,110.0,3.6,19.9,830.0,1012.88,759.27
2018,5,12,14,45,891.5,108.5,3.65,19.75,790.5,987.17,744.27
2018,5,12,15,0,880.0,107.0,3.7,19.6,751.0,958.3,727.11
2018,5,12,15,15,866.0,104.5,3.7,19.6,706.5,923.06,704.75
2018,5,12,15,30,852.0,102.0,3.7,19.6,662.0,893.58,686.33
2018,5,12,15,45,832.0,99.0,3.65,19.15,612.5,847.17,656.67
2018,5,12,16,0,812.0,96.0,3.6,18.7,563.0,799.01,625.43
2018,5,12,16,15,786.0,93.0,3.5,18.35,511.0,744.69,588.7
2018,5,12,16,30,760.0,90.0,3.4,18.0,459.0,689.72,550.84
2018,5,12,16,45,726.0,85.5,3.35,17.65,405.5,630.03,508.46
2018,5,12,17,0,692.0,81.0,3.3,17.3,352.0,568.46,462.01
2018,5,12,17,15,645.0,76.0,3.05,16.8,299.0,499.7,408.06
2018,5,12,17,30,598.0,71.0,2.8,16.3,246.0,433.93,354.7
2018,5,12,17,45,529.0,63.5,2.6,15.75,195.5,357.69,291.24
2018,5,12,18,0,460.0,56.0,2.4,15.2,145.0,287.71,230.9
2018,5,12,18,15,355.5,45.5,2.15,14.5,102.0,207.58,161.44
2018,5,12,18,30,251.0,35.0,1.9,13.8,59.0,139.64,100.1
2018,5,12,18,45,141.0,21.0,1.7,13.1,33.0,69.8,0.0
2018,5,12,19,0,31.0,7.0,1.5,12.4,7.0,13.07,0.0
2018,5,12,19,15,15.5,3.5,1.5,12.15,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,13,4,45,7.0,2.0,1.85,9.75,2.0,0.0,0.0
2018,5,13,5,0,14.0,4.0,1.9,9.8,4.0,0.0,0.0
2018,5,13,5,15,104.0,18.5,1.95,10.0,26.5,16.83,0.0
2018,5,13,5,30,194.0,33.0,2.0,10.2,49.0,25.92,15.39
2018,5,13,5,45,307.5,44.0,2.05,10.4,90.5,34.09,24.52
2018,5,13,6,0,421.0,55.0,2.1,10.6,132.0,43.56,33.56
2018,5,13,6,15,377.0,71.5,2.05,10.9,157.0,53.34,42.63
2018,5,13,6,30,333.0,88.0,2.0,11.2,182.0,63.94,52.2
2018,5,13,6,45,380.5,102.5,1.95,11.5,230.5,73.02,60.18
2018,5,13,7,0,428.0,117.0,1.9,11.8,279.0,81.67,67.61
2018,5,13,7,15,514.0,117.5,1.85,12.25,341.0,80.75,66.42
2018,5,13,7,30,600.0,118.0,1.8,12.7,403.0,88.02,62.17
2018,5,13,7,45,694.5,108.0,1.75,13.1,473.0,129.19,76.19
2018,5,13,8,0,789.0,98.0,1.7,13.5,543.0,187.04,114.64
2018,5,13,8,15,809.0,100.5,1.7,14.0,591.5,244.15,161.98
2018,5,13,8,30,829.0,103.0,1.7,14.5,640.0,303.18,213.35
2018,5,13,8,45,845.0,105.0,1.7,14.95,685.0,362.16,265.02
2018,5,13,9,0,861.0,107.0,1.7,15.4,730.0,426.16,319.43
2018,5,13,9,15,878.0,106.0,1.7,15.9,771.0,483.88,367.48
2018,5,13,9,30,895.0,105.0,1.7,16.4,812.0,541.9,414.12
2018,5,13,9,45,911.0,102.0,1.75,16.9,848.0,597.71,457.82
2018,5,13,10,0,927.0,99.0,1.8,17.4,884.0,653.11,499.79
2018,5,13,10,15,933.0,100.0,1.85,17.8,911.0,704.75,537.9
2018,5,13,10,30,939.0,101.0,1.9,18.2,938.0,754.57,573.66
2018,5,13,10,45,943.5,102.0,2.0,18.6,958.5,801.22,604.94
2018,5,13,11,0,948.0,103.0,2.1,19.0,979.0,845.51,634.15
2018,5,13,11,15,950.5,103.0,2.15,19.25,991.0,884.68,659.58
2018,5,13,11,30,953.0,103.0,2.2,19.5,1003.0,920.96,682.96
2018,5,13,11,45,954.0,103.0,2.3,19.75,1007.5,952.86,703.84
2018,5,13,12,0,955.0,103.0,2.4,20.0,1012.0,981.5,722.59
2018,5,13,12,15,948.0,107.0,2.45,20.1,1007.0,1003.09,736.68
2018,5,13,12,30,941.0,111.0,2.5,20.2,1002.0,1020.95,748.47
2018,5,13,12,45,930.0,116.5,2.6,20.3,988.5,1032.62,756.89
2018,5,13,13,0,919.0,122.0,2.7,20.4,975.0,1040.44,762.98
2018,5,13,13,15,914.5,121.0,2.8,20.4,955.5,1044.42,767.01
2018,5,13,13,30,910.0,120.0,2.9,20.4,936.0,1044.58,768.71
2018,5,13,13,45,903.5,119.0,2.95,20.4,909.5,1038.95,766.3
2018,5,13,14,0,897.0,118.0,3.0,20.4,883.0,1029.59,761.6
2018,5,13,14,15,888.5,116.5,3.1,20.25,850.5,1014.06,753.83
2018,5,13,14,30,880.0,115.0,3.2,20.1,818.0,995.04,743.79
2018,5,13,14,45,868.5,113.0,3.25,19.95,779.0,969.24,728.79
2018,5,13,15,0,857.0,111.0,3.3,19.8,740.0,940.35,711.68
2018,5,13,15,15,842.5,108.5,3.3,19.8,696.0,914.21,695.64
2018,5,13,15,30,828.0,106.0,3.3,19.8,652.0,876.19,671.29
2018,5,13,15,45,808.5,103.5,3.3,19.3,604.0,831.57,643.39
