Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,9,15,913.5,93.0,1.65,25.65,802.0,482.8,351.82
2018,6,2,9,30,923.0,95.0,1.6,26.2,841.0,540.14,396.07
2018,6,2,9,45,929.5,96.5,1.6,26.75,874.0,594.71,436.9
2018,6,2,10,0,936.0,98.0,1.6,27.3,907.0,648.0,475.32
2018,6,2,10,15,941.5,99.5,1.55,27.8,934.0,699.15,510.64
2018,6,2,10,30,947.0,101.0,1.5,28.3,961.0,748.48,543.46
2018,6,2,10,45,950.5,101.5,1.45,28.8,980.5,793.44,571.02
2018,6,2,11,0,954.0,102.0,1.4,29.3,1000.0,835.98,595.87
2018,6,2,11,15,956.5,102.5,1.35,29.65,1013.0,875.13,618.47
2018,6,2,11,30,959.0,103.0,1.3,30.0,1026.0,911.48,638.97
2018,6,2,11,45,960.0,103.5,1.3,30.35,1031.0,943.58,657.29
2018,6,2,12,0,961.0,104.0,1.3,30.7,1036.0,972.54,673.58
2018,6,2,12,15,961.0,103.0,1.3,30.85,1033.0,995.88,686.98
2018,6,2,12,30,961.0,102.0,1.3,31.0,1030.0,1015.75,698.36
2018,6,2,12,45,960.0,101.0,1.3,31.2,1019.5,1031.06,706.93
2018,6,2,13,0,959.0,100.0,1.3,31.4,1009.0,1042.62,713.39
2018,6,2,13,15,955.5,99.0,1.35,31.35,990.5,1047.91,717.85
2018,6,2,13,30,952.0,98.0,1.4,31.3,972.0,1049.33,720.19
2018,6,2,13,45,946.5,98.0,1.45,31.3,947.0,1045.96,719.67
2018,6,2,14,0,941.0,98.0,1.5,31.3,922.0,1038.79,717.03
2018,6,2,14,15,934.5,96.0,1.6,31.15,890.0,1024.78,711.55
2018,6,2,14,30,928.0,94.0,1.7,31.0,858.0,1007.12,703.85
2018,6,2,14,45,918.5,93.0,1.8,30.85,820.5,984.18,692.84
2018,6,2,15,0,909.0,92.0,1.9,30.7,783.0,957.99,679.68
2018,6,2,15,15,897.5,90.0,1.9,30.7,740.5,925.78,661.05
2018,6,2,15,30,886.0,88.0,1.9,30.7,698.0,890.78,640.58
2018,6,2,15,45,871.0,86.0,2.1,30.15,651.0,850.24,619.5
2018,6,2,16,0,856.0,84.0,2.3,29.6,604.0,807.59,596.26
2018,6,2,16,15,835.5,81.0,2.35,29.15,553.5,757.66,565.99
2018,6,2,16,30,815.0,78.0,2.4,28.7,503.0,712.37,538.28
2018,6,2,16,45,788.5,75.0,2.45,28.25,451.0,655.82,501.81
2018,6,2,17,0,762.0,72.0,2.5,27.8,399.0,599.26,462.9
2018,6,2,17,15,725.5,68.0,2.35,26.9,346.5,535.8,416.99
2018,6,2,17,30,689.0,64.0,2.2,26.0,294.0,474.02,370.59
2018,6,2,17,45,636.5,58.5,2.0,25.1,243.0,406.44,317.73
2018,6,2,18,0,584.0,53.0,1.8,24.2,192.0,341.36,264.84
2018,6,2,18,15,504.0,46.5,1.65,23.15,146.0,268.86,204.79
2018,6,2,18,30,424.0,40.0,1.5,22.1,100.0,204.49,149.89
2018,6,2,18,45,297.0,30.0,1.3,21.1,64.0,131.92,87.76
2018,6,2,19,0,170.0,20.0,1.1,20.1,28.0,66.1,0.0
2018,6,2,19,15,85.0,10.0,1.1,19.7,14.0,23.51,0.0
2018,6,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.5,0.5,18.35,8.0,0.0,0.0
2018,6,3,5,0,108.0,13.0,0.5,18.5,16.0,11.82,0.0
2018,6,3,5,15,248.0,24.0,0.55,19.05,48.5,19.81,8.14
2018,6,3,5,30,388.0,35.0,0.6,19.6,81.0,28.36,18.42
2018,6,3,5,45,479.0,42.0,0.6,20.1,126.0,32.97,22.96
2018,6,3,6,0,570.0,49.0,0.6,20.6,171.0,37.52,27.17
2018,6,3,6,15,628.0,54.5,0.65,21.15,222.0,40.65,29.94
2018,6,3,6,30,686.0,60.0,0.7,21.7,273.0,47.77,36.04
2018,6,3,6,45,725.0,63.5,0.75,22.3,325.5,49.3,37.16
2018,6,3,7,0,764.0,67.0,0.8,22.9,378.0,50.81,38.22
2018,6,3,7,15,792.5,70.5,0.9,23.65,431.0,52.21,39.12
2018,6,3,7,30,821.0,74.0,1.0,24.4,484.0,69.15,39.38
2018,6,3,7,45,842.0,76.5,1.05,25.2,535.0,132.59,69.25
2018,6,3,8,0,863.0,79.0,1.1,26.0,586.0,190.23,108.0
2018,6,3,8,15,879.0,81.0,1.2,26.55,634.0,248.54,154.14
2018,6,3,8,30,895.0,83.0,1.3,27.1,682.0,308.1,203.68
2018,6,3,8,45,907.5,84.5,1.4,27.6,726.0,367.15,253.21
2018,6,3,9,0,920.0,86.0,1.5,28.1,770.0,426.55,302.09
2018,6,3,9,15,925.5,89.5,1.6,28.45,808.0,484.61,348.88
2018,6,3,9,30,931.0,93.0,1.7,28.8,846.0,541.8,393.51
2018,6,3,9,45,934.0,97.0,1.8,29.15,878.5,596.91,435.21
2018,6,3,10,0,937.0,101.0,1.9,29.5,911.0,650.43,474.48
2018,6,3,10,15,942.0,102.0,2.05,29.7,937.5,700.89,511.19
2018,6,3,10,30,947.0,103.0,2.2,29.9,964.0,749.47,545.78
2018,6,3,10,45,951.0,104.0,2.3,30.15,984.0,795.23,576.12
2018,6,3,11,0,955.0,105.0,2.4,30.4,1004.0,838.64,603.93
2018,6,3,11,15,957.0,105.0,2.55,30.45,1016.0,877.01,629.14
2018,6,3,11,30,959.0,105.0,2.7,30.5,1028.0,912.52,652.48
2018,6,3,11,45,959.5,105.5,2.85,30.6,1033.0,944.21,673.22
2018,6,3,12,0,960.0,106.0,3.0,30.7,1038.0,972.74,691.95
2018,6,3,12,15,959.5,106.0,3.1,30.6,1035.0,996.59,707.95
2018,6,3,12,30,959.0,106.0,3.2,30.5,1032.0,1016.99,721.88
2018,6,3,12,45,957.0,105.5,3.3,30.4,1021.5,1031.88,732.44
2018,6,3,13,0,955.0,105.0,3.4,30.3,1011.0,1043.04,740.8
2018,6,3,13,15,951.5,104.5,3.45,30.15,993.0,1048.92,745.74
2018,6,3,13,30,948.0,104.0,3.5,30.0,975.0,1050.97,748.42
2018,6,3,13,45,943.0,103.0,3.55,29.85,950.0,1047.17,747.56
2018,6,3,14,0,938.0,102.0,3.6,29.7,925.0,1039.57,744.42
2018,6,3,14,15,931.0,100.5,3.6,29.5,893.0,1025.75,737.21
2018,6,3,14,30,924.0,99.0,3.6,29.3,861.0,1008.3,727.78
2018,6,3,14,45,915.0,97.5,3.65,29.1,823.5,985.46,715.26
2018,6,3,15,0,906.0,96.0,3.7,28.9,786.0,959.36,700.59
2018,6,3,15,15,894.0,94.5,3.7,28.9,743.5,927.42,681.16
2018,6,3,15,30,882.0,93.0,3.7,28.9,701.0,892.74,659.83
2018,6,3,15,45,867.5,90.0,3.7,28.3,654.0,851.71,635.57
2018,6,3,16,0,853.0,87.0,3.7,27.7,607.0,808.54,609.47
2018,6,3,16,15,833.5,84.5,3.65,27.25,557.0,766.46,583.12
2018,6,3,16,30,814.0,82.0,3.6,26.8,507.0,716.41,550.64
2018,6,3,16,45,788.0,78.0,3.6,26.4,455.0,659.1,512.32
2018,6,3,17,0,762.0,74.0,3.6,26.0,403.0,601.75,471.53
2018,6,3,17,15,726.5,70.0,3.5,25.25,350.5,538.91,425.15
2018,6,3,17,30,691.0,66.0,3.4,24.5,298.0,477.62,378.22
2018,6,3,17,45,639.5,60.5,3.25,23.8,247.0,410.58,324.8
2018,6,3,18,0,588.0,55.0,3.1,23.1,196.0,345.76,271.2
2018,6,3,18,15,508.5,48.0,2.8,22.2,149.0,272.58,209.58
2018,6,3,18,30,429.0,41.0,2.5,21.3,102.0,207.49,153.33
2018,6,3,18,45,302.0,30.5,2.2,20.35,65.5,134.01,90.17
2018,6,3,19,0,175.0,20.0,1.9,19.4,29.0,67.71,0.0
2018,6,3,19,15,87.5,10.0,1.85,18.95,14.5,23.99,0.0
2018,6,3,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,63.0,7.0,2.0,12.25,8.5,0.0,0.0
2018,6,4,5,0,126.0,14.0,2.2,12.4,17.0,12.73,0.0
2018,6,4,5,15,274.0,24.0,2.25,12.85,50.5,19.82,8.59
2018,6,4,5,30,422.0,34.0,2.3,13.3,84.0,27.49,18.19
2018,6,4,5,45,510.0,40.5,2.4,13.75,129.5,31.74,22.51
2018,6,4,6,0,598.0,47.0,2.5,14.2,175.0,39.26,29.46
2018,6,4,6,15,653.0,51.0,2.65,14.95,225.5,41.46,31.45
2018,6,4,6,30,708.0,55.0,2.8,15.7,276.0,43.7,33.33
2018,6,4,6,45,745.5,59.0,2.95,16.4,329.0,45.82,35.02
2018,6,4,7,0,783.0,63.0,3.1,17.1,382.0,47.88,36.59
2018,6,4,7,15,810.0,66.0,3.2,17.85,434.5,49.04,37.33
2018,6,4,7,30,837.0,69.0,3.3,18.6,487.0,73.86,44.29
2018,6,4,7,45,857.0,71.5,3.45,19.4,538.0,129.92,68.47
2018,6,4,8,0,877.0,74.0,3.6,20.2,589.0,188.15,108.97
2018,6,4,8,15,892.0,76.0,3.65,20.85,637.0,246.95,157.2
2018,6,4,8,30,907.0,78.0,3.7,21.5,685.0,306.89,209.01
2018,6,4,8,45,918.5,79.5,3.75,22.15,729.0,366.19,260.75
2018,6,4,9,0,930.0,81.0,3.8,22.8,773.0,425.73,311.75
2018,6,4,9,15,935.0,84.5,3.85,23.3,811.0,484.05,360.64
2018,6,4,9,30,940.0,88.0,3.9,23.8,849.0,541.43,407.18
2018,6,4,9,45,941.5,93.0,3.9,24.3,881.0,596.97,450.67
2018,6,4,10,0,943.0,98.0,3.9,24.8,913.0,650.77,491.39
2018,6,4,10,15,948.5,99.0,3.9,25.15,940.0,701.79,529.2
2018,6,4,10,30,954.0,100.0,3.9,25.5,967.0,750.96,564.66
2018,6,4,10,45,958.0,100.5,3.95,25.8,987.0,796.55,595.7
2018,6,4,11,0,962.0,101.0,4.0,26.1,1007.0,839.76,624.11
2018,6,4,11,15,965.0,101.5,4.05,26.25,1020.5,879.6,650.37
2018,6,4,11,30,968.0,102.0,4.1,26.4,1034.0,916.65,674.6
2018,6,4,11,45,969.0,102.0,4.2,26.55,1039.0,948.56,695.57
2018,6,4,12,0,970.0,102.0,4.3,26.7,1044.0,977.3,714.43
2018,6,4,12,15,970.0,101.5,4.4,26.65,1041.0,1001.34,730.8
2018,6,4,12,30,970.0,101.0,4.5,26.6,1038.0,1021.9,744.98
2018,6,4,12,45,969.0,100.0,4.6,26.55,1028.0,1037.39,755.99
2018,6,4,13,0,968.0,99.0,4.7,26.5,1018.0,1049.12,764.99
2018,6,4,13,15,965.0,98.5,4.75,26.35,1000.0,1055.55,770.54
2018,6,4,13,30,962.0,98.0,4.8,26.2,982.0,1058.1,773.71
2018,6,4,13,45,957.0,97.0,4.85,26.0,957.0,1054.26,772.99
2018,6,4,14,0,952.0,96.0,4.9,25.8,932.0,1046.58,769.89
2018,6,4,14,15,945.5,94.5,4.95,25.5,900.0,1033.1,763.37
2018,6,4,14,30,939.0,93.0,5.0,25.2,868.0,1015.95,754.48
2018,6,4,14,45,930.5,91.0,5.0,24.9,830.0,992.79,741.17
2018,6,4,15,0,922.0,89.0,5.0,24.6,792.0,966.28,725.6
2018,6,4,15,15,910.5,87.5,5.0,24.6,749.5,934.42,705.46
2018,6,4,15,30,899.0,86.0,5.0,24.6,707.0,899.74,683.3
2018,6,4,15,45,884.5,83.5,5.0,23.75,659.5,858.75,658.82
2018,6,4,16,0,870.0,81.0,5.0,22.9,612.0,815.59,632.36
2018,6,4,16,15,851.0,78.5,5.0,22.35,562.0,766.99,600.7
2018,6,4,16,30,832.0,76.0,5.0,21.8,512.0,717.11,567.49
2018,6,4,16,45,807.0,73.0,4.95,21.25,460.0,666.72,532.99
2018,6,4,17,0,782.0,70.0,4.9,20.7,408.0,610.44,491.88
2018,6,4,17,15,747.0,66.0,4.85,20.0,355.0,547.06,443.49
2018,6,4,17,30,712.0,62.0,4.8,19.3,302.0,485.18,394.52
2018,6,4,17,45,662.0,57.0,4.7,18.6,251.0,416.39,338.06
2018,6,4,18,0,612.0,52.0,4.6,17.9,200.0,353.46,284.29
2018,6,4,18,15,533.5,45.5,4.45,17.15,152.5,280.03,220.54
2018,6,4,18,30,455.0,39.0,4.3,16.4,105.0,214.59,162.27
2018,6,4,18,45,325.5,30.0,4.15,15.65,68.0,140.46,96.95
2018,6,4,19,0,196.0,21.0,4.0,14.9,31.0,73.79,6.42
2018,6,4,19,15,98.0,10.5,3.95,14.45,15.5,26.31,0.0
2018,6,4,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,5,4,45,44.0,7.0,2.9,10.0,8.0,0.0,0.0
2018,6,5,5,0,88.0,14.0,3.0,10.1,16.0,12.73,0.0
2018,6,5,5,15,216.5,26.5,3.1,10.35,48.0,22.12,10.52
2018,6,5,5,30,345.0,39.0,3.2,10.6,80.0,31.94,22.31
2018,6,5,5,45,447.0,47.0,3.3,10.9,126.5,37.22,27.68
2018,6,5,6,0,549.0,55.0,3.4,11.2,173.0,42.44,32.69
2018,6,5,6,15,612.5,60.0,3.45,11.65,224.5,44.93,35.0
2018,6,5,6,30,676.0,65.0,3.5,12.1,276.0,47.42,37.17
2018,6,5,6,45,717.5,69.5,3.55,12.55,329.5,54.11,42.99
2018,6,5,7,0,759.0,74.0,3.6,13.0,383.0,56.22,44.63
2018,6,5,7,15,788.0,77.5,3.6,13.55,436.0,57.39,45.39
2018,6,5,7,30,817.0,81.0,3.6,14.1,489.0,73.5,45.29
2018,6,5,7,45,839.0,83.5,3.6,14.65,540.5,128.93,69.71
2018,6,5,8,0,861.0,86.0,3.6,15.2,592.0,194.25,116.77
2018,6,5,8,15,877.0,88.5,3.55,15.7,640.5,252.86,165.54
2018,6,5,8,30,893.0,91.0,3.5,16.2,689.0,312.72,218.08
2018,6,5,8,45,905.5,92.5,3.45,16.75,733.0,371.69,270.31
2018,6,5,9,0,918.0,94.0,3.4,17.3,777.0,431.0,321.88
2018,6,5,9,15,932.0,93.0,3.4,17.8,817.5,489.04,371.15
2018,6,5,9,30,946.0,92.0,3.4,18.3,858.0,547.02,418.79
2018,6,5,9,45,958.5,89.5,3.35,18.8,892.5,602.59,462.95
2018,6,5,10,0,971.0,87.0,3.3,19.3,927.0,657.36,505.0
2018,6,5,10,15,975.0,89.0,3.35,19.7,954.0,709.5,544.24
2018,6,5,10,30,979.0,91.0,3.4,20.1,981.0,759.63,580.93
2018,6,5,10,45,958.5,106.5,3.4,20.5,993.5,801.38,608.93
2018,6,5,11,0,938.0,122.0,3.4,20.9,1006.0,838.75,633.18
2018,6,5,11,15,825.5,196.5,3.5,21.1,982.0,855.39,644.05
2018,6,5,11,30,713.0,271.0,3.6,21.3,958.0,863.67,647.49
2018,6,5,11,45,832.5,194.0,3.65,21.55,1000.0,919.76,687.06
2018,6,5,12,0,952.0,117.0,3.7,21.8,1042.0,974.15,722.78
2018,6,5,12,15,966.0,107.5,3.75,21.9,1043.5,1002.58,741.36
2018,6,5,12,30,980.0,98.0,3.8,22.0,1045.0,1027.78,758.01
2018,6,5,12,45,975.0,99.5,3.9,22.05,1033.5,1042.02,768.0
2018,6,5,13,0,970.0,101.0,4.0,22.1,1022.0,1052.44,775.67
2018,6,5,13,15,966.0,100.5,4.1,22.0,1003.5,1057.98,780.71
2018,6,5,13,30,962.0,100.0,4.2,21.9,985.0,1059.62,783.35
2018,6,5,13,45,957.0,99.5,4.25,21.8,960.0,1056.39,782.58
2018,6,5,14,0,952.0,99.0,4.3,21.7,935.0,1049.32,779.42
2018,6,5,14,15,945.0,97.5,4.3,21.45,903.0,1035.45,771.99
2018,6,5,14,30,938.0,96.0,4.3,21.2,871.0,1017.92,762.22
2018,6,5,14,45,929.0,95.0,4.35,20.95,833.5,995.49,749.5
2018,6,5,15,0,920.0,94.0,4.4,20.7,796.0,969.76,734.52
2018,6,5,15,15,908.5,92.0,4.4,20.7,753.0,937.5,713.98
2018,6,5,15,30,897.0,90.0,4.4,20.7,710.0,902.41,691.5
2018,6,5,15,45,882.5,87.5,4.35,20.1,663.0,861.58,666.13
2018,6,5,16,0,868.0,85.0,4.3,19.5,616.0,818.58,638.85
2018,6,5,16,15,849.5,81.5,4.25,19.05,565.5,769.37,606.28
2018,6,5,16,30,831.0,78.0,4.2,18.6,515.0,724.58,576.44
2018,6,5,16,45,805.5,75.0,4.15,18.15,462.5,668.2,537.28
2018,6,5,17,0,780.0,72.0,4.1,17.7,410.0,611.69,495.76
2018,6,5,17,15,744.5,67.5,4.05,17.1,357.0,547.53,446.57
2018,6,5,17,30,709.0,63.0,4.0,16.5,304.0,484.93,396.83
2018,6,5,17,45,658.0,58.5,3.95,15.85,252.5,416.34,340.41
2018,6,5,18,0,607.0,54.0,3.9,15.2,201.0,353.84,286.82
2018,6,5,18,15,528.5,47.0,3.75,14.55,153.5,280.04,222.44
2018,6,5,18,30,450.0,40.0,3.6,13.9,106.0,214.23,163.56
2018,6,5,18,45,322.5,30.5,3.5,13.25,68.5,140.32,98.17
2018,6,5,19,0,195.0,21.0,3.4,12.6,31.0,74.06,11.75
2018,6,5,19,15,97.5,10.5,3.3,12.2,15.5,26.3,0.0
2018,6,5,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,45,23.0,6.0,3.0,9.2,6.5,0.0,0.0
2018,6,6,5,0,46.0,12.0,3.0,9.3,13.0,10.91,0.0
2018,6,6,5,15,123.0,26.0,3.0,9.55,38.5,20.38,9.4
2018,6,6,5,30,200.0,40.0,3.0,9.8,64.0,30.93,21.52
2018,6,6,5,45,343.5,49.5,3.0,10.05,114.0,37.89,28.39
2018,6,6,6,0,487.0,59.0,3.0,10.3,164.0,45.62,35.69
2018,6,6,6,15,538.5,67.0,3.0,10.7,211.5,50.29,39.99
2018,6,6,6,30,590.0,75.0,3.0,11.1,259.0,54.77,43.95
2018,6,6,6,45,400.5,70.5,2.95,11.5,205.5,48.03,37.72
2018,6,6,7,0,211.0,66.0,2.9,11.9,152.0,44.66,34.51
2018,6,6,7,15,253.0,92.5,2.85,12.5,209.5,61.17,48.95
2018,6,6,7,30,295.0,119.0,2.8,13.1,267.0,83.38,61.0
2018,6,6,7,45,524.5,117.0,2.75,13.7,413.0,120.17,74.85
2018,6,6,8,0,754.0,115.0,2.7,14.3,559.0,193.12,120.78
2018,6,6,8,15,806.5,107.0,2.7,14.9,616.5,245.23,162.38
2018,6,6,8,30,859.0,99.0,2.7,15.5,674.0,309.23,216.4
2018,6,6,8,45,871.0,101.0,2.65,16.15,717.0,366.52,266.8
2018,6,6,9,0,883.0,103.0,2.6,16.8,760.0,424.14,316.49
2018,6,6,9,15,887.5,107.5,2.7,17.25,797.0,480.56,364.41
2018,6,6,9,30,892.0,112.0,2.8,17.7,834.0,536.07,410.1
2018,6,6,9,45,868.0,132.5,2.85,18.2,858.5,587.71,450.99
2018,6,6,10,0,844.0,153.0,2.9,18.7,883.0,635.92,487.77
2018,6,6,10,15,797.5,186.0,3.05,19.0,892.5,677.35,518.76
2018,6,6,10,30,751.0,219.0,3.2,19.3,902.0,713.9,545.25
2018,6,6,10,45,673.5,269.5,3.3,19.6,892.0,737.19,560.71
2018,6,6,11,0,596.0,320.0,3.4,19.9,882.0,754.96,571.65
2018,6,6,11,15,754.0,226.5,3.55,20.0,947.0,827.3,627.09
2018,6,6,11,30,912.0,133.0,3.7,20.1,1012.0,895.37,674.94
2018,6,6,11,45,911.5,134.0,3.85,20.2,1016.0,925.53,695.46
2018,6,6,12,0,911.0,135.0,4.0,20.3,1020.0,952.69,714.22
2018,6,6,12,15,907.5,136.5,4.15,20.25,1016.0,974.44,729.78
2018,6,6,12,30,904.0,138.0,4.3,20.2,1012.0,992.88,743.23
2018,6,6,12,45,898.0,139.5,4.4,20.15,1000.5,1005.51,752.58
2018,6,6,13,0,892.0,141.0,4.5,20.1,989.0,1014.58,759.96
2018,6,6,13,15,888.0,140.5,4.6,19.9,971.5,1020.12,765.64
2018,6,6,13,30,884.0,140.0,4.7,19.7,954.0,1022.05,769.02
2018,6,6,13,45,878.0,138.5,4.75,19.55,929.0,1017.41,767.48
2018,6,6,14,0,872.0,137.0,4.8,19.4,904.0,1009.18,763.65
2018,6,6,14,15,863.5,136.0,4.8,19.2,873.0,995.5,755.92
2018,6,6,14,30,855.0,135.0,4.8,19.0,842.0,989.01,753.28
2018,6,6,14,45,844.0,132.5,4.8,18.8,804.5,964.48,738.18
2018,6,6,15,0,833.0,130.0,4.8,18.6,767.0,936.9,721.05
2018,6,6,15,15,819.0,127.5,4.8,18.6,725.0,903.72,699.36
2018,6,6,15,30,805.0,125.0,4.8,18.6,683.0,868.04,675.8
2018,6,6,15,45,786.5,122.0,4.75,18.05,636.5,825.69,648.35
2018,6,6,16,0,768.0,119.0,4.7,17.5,590.0,781.59,619.29
2018,6,6,16,15,743.5,115.0,4.7,17.15,540.0,733.83,586.84
2018,6,6,16,30,719.0,111.0,4.7,16.8,490.0,681.82,550.61
2018,6,6,16,45,687.5,106.0,4.65,16.4,438.5,623.44,507.38
2018,6,6,17,0,656.0,101.0,4.6,16.0,387.0,565.7,463.35
2018,6,6,17,15,613.5,95.0,4.55,15.5,335.5,501.14,412.75
2018,6,6,17,30,571.0,89.0,4.5,15.0,284.0,439.01,362.56
2018,6,6,17,45,513.0,81.5,4.45,14.5,234.5,370.2,305.31
2018,6,6,18,0,455.0,74.0,4.4,14.0,185.0,303.21,247.96
2018,6,6,18,15,373.5,63.5,4.25,13.5,140.5,233.45,187.1
2018,6,6,18,30,292.0,53.0,4.1,13.0,96.0,172.5,133.14
2018,6,6,18,45,190.5,37.5,3.95,12.45,61.5,109.43,77.74
2018,6,6,19,0,89.0,22.0,3.8,11.9,27.0,47.68,8.91
2018,6,6,19,15,44.5,11.0,3.7,11.6,13.5,17.68,0.0
2018,6,6,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,7,4,45,22.5,6.5,2.65,8.7,7.0,0.0,0.0
2018,6,7,5,0,45.0,13.0,2.7,8.8,14.0,11.82,0.0
2018,6,7,5,15,142.0,29.0,2.7,9.1,44.0,22.8,11.31
2018,6,7,5,30,239.0,45.0,2.7,9.4,74.0,34.93,25.08
2018,6,7,5,45,330.0,57.5,2.75,9.7,117.5,43.98,33.89
2018,6,7,6,0,421.0,70.0,2.8,10.0,161.0,52.77,42.18
2018,6,7,6,15,486.0,78.5,2.75,10.5,210.0,59.83,48.62
2018,6,7,6,30,551.0,87.0,2.7,11.0,259.0,64.34,52.57
2018,6,7,6,45,598.0,93.0,2.7,11.5,310.5,66.55,54.31
2018,6,7,7,0,645.0,99.0,2.7,12.0,362.0,68.68,55.91
2018,6,7,7,15,679.5,104.0,2.65,12.65,414.0,69.87,56.6
2018,6,7,7,30,714.0,109.0,2.6,13.3,466.0,84.02,56.12
2018,6,7,7,45,740.0,113.0,2.6,13.95,517.0,135.33,79.1
2018,6,7,8,0,766.0,117.0,2.6,14.6,568.0,195.97,122.37
2018,6,7,8,15,786.0,120.5,2.55,15.25,616.0,251.07,167.49
2018,6,7,8,30,806.0,124.0,2.5,15.9,664.0,308.16,216.63
2018,6,7,8,45,822.0,126.5,2.5,16.55,708.5,364.87,265.93
2018,6,7,9,0,838.0,129.0,2.5,17.2,753.0,422.58,315.13
2018,6,7,9,15,861.5,124.5,2.5,17.85,795.0,481.86,364.09
2018,6,7,9,30,885.0,120.0,2.5,18.5,837.0,538.32,409.51
2018,6,7,9,45,908.0,113.5,2.55,19.15,875.0,593.54,452.77
2018,6,7,10,0,931.0,107.0,2.6,19.8,913.0,648.99,494.86
2018,6,7,10,15,936.0,108.5,2.75,20.3,939.5,699.57,532.78
2018,6,7,10,30,941.0,110.0,2.9,20.8,966.0,748.32,568.44
2018,6,7,10,45,944.0,111.5,3.05,21.3,986.0,793.56,599.91
2018,6,7,11,0,947.0,113.0,3.2,21.8,1006.0,836.41,628.34
2018,6,7,11,15,948.5,114.0,3.4,22.05,1018.5,875.04,654.58
2018,6,7,11,30,950.0,115.0,3.6,22.3,1031.0,910.87,678.84
2018,6,7,11,45,949.5,116.0,3.75,22.55,1035.5,942.01,699.6
2018,6,7,12,0,949.0,117.0,3.9,22.8,1040.0,970.02,718.26
2018,6,7,12,15,946.5,118.0,4.05,22.85,1036.5,992.93,734.13
2018,6,7,12,30,944.0,119.0,4.2,22.9,1033.0,1012.42,747.82
2018,6,7,12,45,939.0,121.0,4.35,22.95,1022.0,1026.91,758.3
2018,6,7,13,0,934.0,123.0,4.5,23.0,1011.0,1037.75,766.48
2018,6,7,13,15,930.5,122.0,4.6,22.9,993.0,1043.42,771.9
2018,6,7,13,30,927.0,121.0,4.7,22.8,975.0,1045.31,774.97
2018,6,7,13,45,922.0,120.0,4.8,22.7,950.5,1041.96,774.67
2018,6,7,14,0,917.0,119.0,4.9,22.6,926.0,1034.87,772.0
2018,6,7,14,15,911.0,117.0,4.95,22.45,895.0,1022.1,765.33
2018,6,7,14,30,905.0,115.0,5.0,22.3,864.0,1005.75,756.32
2018,6,7,14,45,896.5,113.0,5.0,22.1,827.5,983.56,743.13
2018,6,7,15,0,888.0,111.0,5.0,21.9,791.0,958.12,727.75
2018,6,7,15,15,875.5,108.5,5.0,21.9,748.0,925.42,706.72
2018,6,7,15,30,863.0,106.0,5.0,21.9,705.0,890.02,683.74
2018,6,7,15,45,848.5,103.0,5.0,21.3,658.5,857.51,664.25
2018,6,7,16,0,834.0,100.0,5.0,20.7,612.0,814.8,637.13
2018,6,7,16,15,816.5,95.5,4.95,20.3,562.5,766.14,604.51
2018,6,7,16,30,799.0,91.0,4.9,19.9,513.0,716.1,570.36
2018,6,7,16,45,773.5,87.0,4.85,19.5,461.5,659.91,530.9
2018,6,7,17,0,748.0,83.0,4.8,19.1,410.0,603.62,488.69
2018,6,7,17,15,711.5,78.5,4.6,18.55,357.5,542.57,441.21
2018,6,7,17,30,675.0,74.0,4.4,18.0,305.0,481.07,391.98
2018,6,7,17,45,623.5,67.5,4.2,17.45,253.5,411.7,334.89
2018,6,7,18,0,572.0,61.0,4.0,16.9,202.0,346.44,279.38
2018,6,7,18,15,492.5,53.0,3.7,16.2,154.5,272.79,215.77
2018,6,7,18,30,413.0,45.0,3.4,15.5,107.0,207.17,157.8
2018,6,7,18,45,291.0,34.5,3.05,14.75,70.0,135.43,95.22
2018,6,7,19,0,169.0,24.0,2.7,14.0,33.0,71.94,19.13
2018,6,7,19,15,84.5,12.0,2.65,13.55,16.5,25.55,0.0
2018,6,7,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.0,2.45,9.7,8.5,0.0,0.0
2018,6,8,5,0,103.0,14.0,2.5,9.9,17.0,12.73,0.0
2018,6,8,5,15,235.5,26.0,2.6,10.4,49.5,21.59,10.41
2018,6,8,5,30,368.0,38.0,2.7,10.9,82.0,30.98,21.48
2018,6,8,5,45,456.5,45.5,2.75,11.4,126.5,35.87,26.44
2018,6,8,6,0,545.0,53.0,2.8,11.9,171.0,40.69,31.03
2018,6,8,6,15,601.5,58.5,2.85,12.55,220.5,43.63,33.72
2018,6,8,6,30,658.0,64.0,2.9,13.2,270.0,46.52,36.21
2018,6,8,6,45,697.5,68.5,2.9,13.85,322.0,53.13,41.9
2018,6,8,7,0,737.0,73.0,2.9,14.5,374.0,55.24,43.5
2018,6,8,7,15,765.5,77.0,2.95,15.2,426.0,56.8,44.57
2018,6,8,7,30,794.0,81.0,3.0,15.9,478.0,71.68,44.56
2018,6,8,7,45,815.5,84.5,3.05,16.6,529.0,126.28,68.15
2018,6,8,8,0,837.0,88.0,3.1,17.3,580.0,183.4,108.02
2018,6,8,8,15,853.5,90.0,3.15,18.0,627.5,247.53,160.54
2018,6,8,8,30,870.0,92.0,3.2,18.7,675.0,305.65,210.85
2018,6,8,8,45,882.5,94.5,3.3,19.35,719.0,363.96,261.89
2018,6,8,9,0,895.0,97.0,3.4,20.0,763.0,422.68,312.42
2018,6,8,9,15,907.0,97.5,3.45,20.55,802.5,479.72,360.42
2018,6,8,9,30,919.0,98.0,3.5,21.1,842.0,536.58,406.76
2018,6,8,9,45,928.0,98.5,3.6,21.6,876.0,591.35,450.27
2018,6,8,10,0,937.0,99.0,3.7,22.1,910.0,645.11,491.68
2018,6,8,10,15,942.5,100.0,3.8,22.55,937.0,695.8,529.77
2018,6,8,10,30,948.0,101.0,3.9,23.0,964.0,744.67,565.56
2018,6,8,10,45,952.0,101.5,4.0,23.45,984.0,790.0,596.82
2018,6,8,11,0,956.0,102.0,4.1,23.9,1004.0,832.97,625.27
2018,6,8,11,15,958.0,102.5,4.15,24.2,1016.5,871.8,650.77
2018,6,8,11,30,960.0,103.0,4.2,24.5,1029.0,907.82,674.19
2018,6,8,11,45,960.5,103.0,4.3,24.75,1033.5,939.12,694.7
2018,6,8,12,0,961.0,103.0,4.4,25.0,1038.0,967.26,713.08
2018,6,8,12,15,959.0,103.5,4.5,25.05,1034.5,990.3,728.64
2018,6,8,12,30,957.0,104.0,4.6,25.1,1031.0,1009.85,742.17
2018,6,8,12,45,953.5,105.0,4.7,25.1,1020.5,1024.87,753.09
2018,6,8,13,0,950.0,106.0,4.8,25.1,1010.0,1036.19,761.72
2018,6,8,13,15,946.5,105.5,4.85,25.05,992.0,1042.27,766.73
2018,6,8,13,30,943.0,105.0,4.9,25.0,974.0,1044.53,769.38
2018,6,8,13,45,938.0,103.0,4.95,24.9,948.5,1039.96,767.81
2018,6,8,14,0,933.0,101.0,5.0,24.8,923.0,1031.58,763.84
2018,6,8,14,15,926.5,100.0,5.05,24.6,892.0,1019.06,757.52
2018,6,8,14,30,920.0,99.0,5.1,24.4,861.0,1002.96,748.87
2018,6,8,14,45,911.5,97.0,5.1,24.25,824.0,980.39,735.36
2018,6,8,15,0,903.0,95.0,5.1,24.1,787.0,954.54,719.63
2018,6,8,15,15,891.0,93.0,5.1,24.1,744.5,922.39,699.11
2018,6,8,15,30,879.0,91.0,5.1,24.1,702.0,887.5,676.62
2018,6,8,15,45,864.5,88.5,5.1,23.5,655.5,847.38,651.85
2018,6,8,16,0,850.0,86.0,5.1,22.9,609.0,805.14,625.21
2018,6,8,16,15,832.0,82.5,5.05,22.45,559.5,757.14,593.34
2018,6,8,16,30,814.0,79.0,5.0,22.0,510.0,713.58,564.25
2018,6,8,16,45,790.5,75.5,4.95,21.55,459.0,658.87,526.25
2018,6,8,17,0,767.0,72.0,4.9,21.1,408.0,603.9,485.89
2018,6,8,17,15,734.0,67.5,4.8,20.5,356.0,542.0,438.45
2018,6,8,17,30,701.0,63.0,4.7,19.9,304.0,481.42,390.46
2018,6,8,17,45,654.0,58.0,4.55,19.3,253.5,414.8,335.81
2018,6,8,18,0,607.0,53.0,4.4,18.7,203.0,353.66,283.68
2018,6,8,18,15,534.0,47.0,4.05,18.0,156.5,283.2,222.57
2018,6,8,18,30,461.0,41.0,3.7,17.3,110.0,220.01,166.42
2018,6,8,18,45,339.5,31.5,3.4,16.6,72.0,146.91,102.65
2018,6,8,19,0,218.0,22.0,3.1,15.9,34.0,81.61,25.15
2018,6,8,19,15,109.0,11.0,3.0,15.5,17.0,28.96,0.0
2018,6,8,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,9,4,45,53.5,7.0,2.5,11.2,8.5,0.0,0.0
2018,6,9,5,0,107.0,14.0,2.6,11.4,17.0,12.73,0.0
2018,6,9,5,15,240.5,25.0,2.75,11.85,49.0,20.63,9.66
2018,6,9,5,30,374.0,36.0,2.9,12.3,81.0,29.13,19.74
2018,6,9,5,45,439.0,44.5,3.05,12.75,121.5,34.93,25.45
2018,6,9,6,0,504.0,53.0,3.2,13.2,162.0,40.52,30.71
2018,6,9,6,15,531.0,64.0,3.3,13.7,206.0,47.75,37.23
2018,6,9,6,30,558.0,75.0,3.4,14.2,250.0,54.56,43.21
2018,6,9,6,45,547.5,87.5,3.5,14.75,284.5,61.87,49.48
2018,6,9,7,0,537.0,100.0,3.6,15.3,319.0,68.63,55.14
2018,6,9,7,15,474.5,110.0,3.7,15.75,322.5,72.58,58.27
2018,6,9,7,30,412.0,120.0,3.8,16.2,326.0,86.21,61.52
2018,6,9,7,45,461.5,134.0,3.85,16.7,387.5,128.25,83.23
2018,6,9,8,0,511.0,148.0,3.9,17.2,449.0,174.78,115.42
2018,6,9,8,15,598.0,149.0,3.95,17.65,529.0,227.21,154.96
2018,6,9,8,30,685.0,150.0,4.0,18.1,609.0,289.73,205.14
2018,6,9,8,45,792.0,122.0,4.1,18.5,686.0,350.37,254.92
2018,6,9,9,0,899.0,94.0,4.2,18.9,763.0,421.14,313.36
2018,6,9,9,15,910.0,95.5,4.2,19.2,803.0,478.72,362.54
2018,6,9,9,30,921.0,97.0,4.2,19.5,843.0,536.02,410.07
2018,6,9,9,45,930.0,98.0,4.25,19.8,877.5,591.28,454.73
2018,6,9,10,0,939.0,99.0,4.3,20.1,912.0,645.55,497.31
2018,6,9,10,15,945.5,100.5,4.4,20.3,940.5,697.39,537.39
2018,6,9,10,30,952.0,102.0,4.5,20.5,969.0,747.52,575.31
2018,6,9,10,45,949.0,107.5,4.6,20.7,987.5,792.26,607.47
2018,6,9,11,0,946.0,113.0,4.7,20.9,1006.0,834.14,636.47
2018,6,9,11,15,867.5,166.0,4.9,20.95,993.0,859.53,654.77
2018,6,9,11,30,789.0,219.0,5.1,21.0,980.0,872.94,664.82
2018,6,9,11,45,816.0,203.5,5.25,21.05,994.0,910.97,691.95
2018,6,9,12,0,843.0,188.0,5.4,21.1,1008.0,947.27,717.71
2018,6,9,12,15,780.0,227.5,5.5,21.05,984.5,956.64,724.8
2018,6,9,12,30,717.0,267.0,5.6,21.0,961.0,955.0,724.16
2018,6,9,12,45,552.0,346.5,5.7,20.9,877.5,888.62,674.43
2018,6,9,13,0,387.0,426.0,5.8,20.8,794.0,806.67,613.06
2018,6,9,13,15,401.0,414.0,5.85,20.6,789.5,816.3,621.97
2018,6,9,13,30,415.0,402.0,5.9,20.4,785.0,834.77,636.64
2018,6,9,13,45,366.5,406.0,6.0,20.25,737.5,784.07,600.64
2018,6,9,14,0,318.0,410.0,6.1,20.1,690.0,742.69,570.97
2018,6,9,14,15,368.5,377.0,6.1,19.8,691.0,758.58,585.97
2018,6,9,14,30,419.0,344.0,6.1,19.5,692.0,784.86,608.1
2018,6,9,14,45,379.0,337.0,6.1,19.2,641.0,721.84,562.95
2018,6,9,15,0,339.0,330.0,6.1,18.9,590.0,672.06,527.02
2018,6,9,15,15,408.5,287.5,6.1,18.9,584.0,698.43,549.97
2018,6,9,15,30,478.0,245.0,6.1,18.9,578.0,705.76,558.73
2018,6,9,15,45,520.0,212.5,6.05,18.1,552.0,693.52,553.67
2018,6,9,16,0,562.0,180.0,6.0,17.3,526.0,676.08,544.59
2018,6,9,16,15,559.5,163.5,5.95,16.85,484.0,635.96,516.02
2018,6,9,16,30,557.0,147.0,5.9,16.4,442.0,600.49,490.41
2018,6,9,16,45,572.0,126.5,5.85,15.9,403.0,565.09,464.78
2018,6,9,17,0,587.0,106.0,5.8,15.4,364.0,526.34,435.69
2018,6,9,17,15,596.0,90.0,5.6,14.9,323.5,485.58,403.51
2018,6,9,17,30,605.0,74.0,5.4,14.4,283.0,442.26,368.02
2018,6,9,17,45,502.5,73.0,5.25,13.95,227.0,356.59,295.95
2018,6,9,18,0,400.0,72.0,5.1,13.5,171.0,276.33,227.18
2018,6,9,18,15,347.0,59.5,4.9,13.0,131.5,218.63,176.06
2018,6,9,18,30,294.0,47.0,4.7,12.5,92.0,166.49,128.93
2018,6,9,18,45,211.5,34.0,4.5,12.05,60.5,111.23,79.54
2018,6,9,19,0,129.0,21.0,4.3,11.6,29.0,59.75,20.17
2018,6,9,19,15,64.5,10.5,4.25,11.25,14.5,20.82,0.0
2018,6,9,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,10,4,45,43.5,6.5,2.9,8.45,8.0,0.0,0.0
2018,6,10,5,0,87.0,13.0,3.0,8.6,16.0,11.82,0.0
2018,6,10,5,15,215.5,26.0,3.1,9.1,48.5,21.54,10.54
2018,6,10,5,30,344.0,39.0,3.2,9.6,81.0,31.85,22.37
2018,6,10,5,45,436.0,47.0,3.35,10.05,125.0,37.12,27.71
2018,6,10,6,0,528.0,55.0,3.5,10.5,169.0,42.3,32.66
2018,6,10,6,15,587.0,61.0,3.5,11.15,219.0,45.57,35.66
2018,6,10,6,30,646.0,67.0,3.5,11.8,269.0,48.76,38.42
2018,6,10,6,45,676.5,72.0,3.55,12.45,317.5,50.91,40.15
2018,6,10,7,0,707.0,77.0,3.6,13.1,366.0,58.19,46.37
2018,6,10,7,15,686.0,93.5,3.7,13.85,404.5,62.4,49.76
2018,6,10,7,30,665.0,110.0,3.8,14.6,443.0,82.26,55.81
2018,6,10,7,45,678.5,120.0,3.9,15.3,490.0,133.75,80.08
2018,6,10,8,0,692.0,130.0,4.0,16.0,537.0,187.0,117.94
2018,6,10,8,15,772.0,114.0,4.1,16.7,603.0,241.43,159.89
2018,6,10,8,30,852.0,98.0,4.2,17.4,669.0,304.22,211.73
2018,6,10,8,45,818.0,121.5,4.25,18.1,699.0,357.69,260.35
2018,6,10,9,0,784.0,145.0,4.3,18.8,729.0,413.04,308.88
2018,6,10,9,15,845.5,123.5,4.35,19.3,783.0,468.7,355.46
2018,6,10,9,30,907.0,102.0,4.4,19.8,837.0,532.52,407.43
2018,6,10,9,45,916.5,102.0,4.4,20.3,870.5,586.54,450.7
2018,6,10,10,0,926.0,102.0,4.4,20.8,904.0,639.62,491.91
2018,6,10,10,15,932.0,103.0,4.45,21.2,931.0,690.12,530.37
2018,6,10,10,30,938.0,104.0,4.5,21.6,958.0,738.88,566.56
2018,6,10,10,45,941.5,104.5,4.5,21.95,977.5,783.45,597.76
2018,6,10,11,0,945.0,105.0,4.5,22.3,997.0,825.66,625.88
2018,6,10,11,15,947.0,105.5,4.55,22.55,1009.0,864.14,651.71
2018,6,10,11,30,949.0,106.0,4.6,22.8,1021.0,899.84,675.48
2018,6,10,11,45,950.0,106.0,4.65,23.05,1026.0,931.32,696.26
2018,6,10,12,0,951.0,106.0,4.7,23.3,1031.0,959.71,714.92
2018,6,10,12,15,950.0,105.0,4.75,23.35,1027.5,982.13,730.14
2018,6,10,12,30,949.0,104.0,4.8,23.4,1024.0,1001.11,743.14
2018,6,10,12,45,947.0,104.0,4.85,23.45,1014.0,1016.55,753.87
2018,6,10,13,0,945.0,104.0,4.9,23.5,1004.0,1028.34,762.28
2018,6,10,13,15,941.0,103.0,4.95,23.4,985.5,1033.44,766.81
2018,6,10,13,30,937.0,102.0,5.0,23.3,967.0,1034.73,768.98
2018,6,10,13,45,931.5,101.5,5.05,23.2,942.5,1031.27,768.09
2018,6,10,14,0,926.0,101.0,5.1,23.1,918.0,1024.08,764.84
2018,6,10,14,15,919.5,99.5,5.1,22.9,887.0,1011.19,757.76
2018,6,10,14,30,913.0,98.0,5.1,22.7,856.0,994.73,748.36
2018,6,10,14,45,904.0,96.5,5.1,22.5,819.0,972.44,735.03
2018,6,10,15,0,895.0,95.0,5.1,22.3,782.0,946.92,719.5
2018,6,10,15,15,883.5,93.5,5.1,22.3,740.5,916.07,699.68
2018,6,10,15,30,872.0,92.0,5.1,22.3,699.0,882.49,677.89
2018,6,10,15,45,857.0,89.0,5.1,21.65,652.5,841.7,652.51
2018,6,10,16,0,842.0,86.0,5.1,21.0,606.0,798.84,625.25
2018,6,10,16,15,822.5,83.0,5.1,20.55,556.5,756.84,597.71
2018,6,10,16,30,803.0,80.0,5.1,20.1,507.0,706.99,563.84
2018,6,10,16,45,777.5,77.0,5.05,19.65,456.0,652.01,525.22
2018,6,10,17,0,752.0,74.0,5.0,19.2,405.0,596.94,484.26
2018,6,10,17,15,716.5,70.0,4.9,18.65,353.5,534.83,436.11
2018,6,10,17,30,681.0,66.0,4.8,18.1,302.0,474.28,387.65
2018,6,10,17,45,630.0,61.0,4.7,17.5,251.5,408.51,333.35
2018,6,10,18,0,579.0,56.0,4.6,16.9,201.0,345.06,279.17
2018,6,10,18,15,503.5,49.0,4.4,16.25,154.5,273.86,217.26
2018,6,10,18,30,428.0,42.0,4.2,15.6,108.0,210.28,160.69
2018,6,10,18,45,307.5,32.5,3.95,14.95,71.0,139.15,98.59
2018,6,10,19,0,187.0,23.0,3.7,14.3,34.0,75.89,28.6
2018,6,10,19,15,93.5,11.5,3.6,13.9,17.0,26.87,0.0
2018,6,10,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.0,2.35,10.0,8.5,0.0,0.0
2018,6,11,5,0,116.0,14.0,2.4,10.1,17.0,12.73,0.0
2018,6,11,5,15,255.5,24.5,2.45,10.6,50.0,20.16,9.44
2018,6,11,5,30,395.0,35.0,2.5,11.1,83.0,28.25,19.09
2018,6,11,5,45,482.5,41.5,2.5,11.55,127.0,32.45,23.38
2018,6,11,6,0,570.0,48.0,2.5,12.0,171.0,36.62,27.37
2018,6,11,6,15,624.5,53.0,2.55,12.65,220.5,43.01,33.15
2018,6,11,6,30,679.0,58.0,2.6,13.3,270.0,45.99,35.72
2018,6,11,6,45,716.5,61.5,2.6,13.95,321.5,47.59,36.95
2018,6,11,7,0,754.0,65.0,2.6,14.6,373.0,49.16,38.11
2018,6,11,7,15,781.5,68.5,2.65,15.3,425.0,50.61,39.11
2018,6,11,7,30,809.0,72.0,2.7,16.0,477.0,64.01,38.98
2018,6,11,7,45,829.5,74.5,2.7,16.75,527.0,126.4,68.04
2018,6,11,8,0,850.0,77.0,2.7,17.5,577.0,182.8,106.85
2018,6,11,8,15,865.5,79.5,2.75,18.25,624.5,240.24,153.83
2018,6,11,8,30,881.0,82.0,2.8,19.0,672.0,298.91,204.55
2018,6,11,8,45,892.5,83.5,2.85,19.7,715.0,356.53,254.98
2018,6,11,9,0,904.0,85.0,2.9,20.4,758.0,414.42,304.75
2018,6,11,9,15,905.0,91.5,2.9,21.1,795.0,471.87,352.72
2018,6,11,9,30,906.0,98.0,2.9,21.8,832.0,528.04,397.95
2018,6,11,9,45,902.5,106.0,2.95,22.45,862.0,581.52,439.7
2018,6,11,10,0,899.0,114.0,3.0,23.1,892.0,632.87,478.4
2018,6,11,10,15,906.0,115.0,3.05,23.75,919.5,682.82,514.98
2018,6,11,10,30,913.0,116.0,3.1,24.4,947.0,731.2,549.36
2018,6,11,10,45,917.0,117.0,3.1,25.05,967.0,775.61,579.3
2018,6,11,11,0,921.0,118.0,3.1,25.7,987.0,817.78,605.83
2018,6,11,11,15,924.0,118.0,3.15,26.05,999.5,855.88,630.29
2018,6,11,11,30,927.0,118.0,3.2,26.4,1012.0,891.35,652.81
2018,6,11,11,45,928.5,118.5,3.25,26.75,1018.0,923.2,672.82
2018,6,11,12,0,930.0,119.0,3.3,27.1,1024.0,952.1,690.83
2018,6,11,12,15,933.5,116.0,3.35,27.25,1022.5,976.56,706.47
2018,6,11,12,30,937.0,113.0,3.4,27.4,1021.0,997.78,720.08
2018,6,11,12,45,941.0,109.0,3.45,27.6,1013.0,1015.12,731.1
2018,6,11,13,0,945.0,105.0,3.5,27.8,1005.0,1028.85,739.92
2018,6,11,13,15,942.5,104.5,3.55,27.85,988.5,1035.99,745.07
2018,6,11,13,30,940.0,104.0,3.6,27.9,972.0,1039.36,747.97
2018,6,11,13,45,935.5,102.5,3.6,27.9,947.5,1035.94,746.46
2018,6,11,14,0,931.0,101.0,3.6,27.9,923.0,1028.74,742.68
2018,6,11,14,15,924.5,99.5,3.65,27.85,892.0,1015.87,735.88
2018,6,11,14,30,918.0,98.0,3.7,27.8,861.0,999.41,726.85
2018,6,11,14,45,909.0,97.0,3.75,27.7,824.5,977.64,714.54
2018,6,11,15,0,900.0,96.0,3.8,27.6,788.0,952.64,700.12
2018,6,11,15,15,888.5,94.0,3.8,27.6,746.0,921.2,680.8
2018,6,11,15,30,877.0,92.0,3.8,27.6,704.0,886.98,659.57
2018,6,11,15,45,862.5,90.0,3.85,27.15,658.0,847.66,636.08
2018,6,11,16,0,848.0,88.0,3.9,26.7,612.0,806.22,610.78
2018,6,11,16,15,828.5,85.0,3.9,26.3,562.5,764.13,584.27
2018,6,11,16,30,809.0,82.0,3.9,25.9,513.0,714.09,551.6
2018,6,11,16,45,783.0,79.0,3.9,25.5,461.5,658.52,514.24
2018,6,11,17,0,757.0,76.0,3.9,25.1,410.0,602.89,474.5
2018,6,11,17,15,721.5,72.0,3.7,24.45,358.0,540.54,427.95
2018,6,11,17,30,686.0,68.0,3.5,23.8,306.0,479.71,381.02
2018,6,11,17,45,635.0,62.5,3.35,23.1,255.0,413.21,328.11
2018,6,11,18,0,584.0,57.0,3.2,22.4,204.0,348.88,275.06
2018,6,11,18,15,508.0,50.5,2.85,21.4,157.5,277.7,215.19
2018,6,11,18,30,432.0,44.0,2.5,20.4,111.0,214.08,160.24
2018,6,11,18,45,313.5,34.5,2.15,19.45,74.0,143.05,99.74
2018,6,11,19,0,195.0,25.0,1.8,18.5,37.0,80.42,32.13
2018,6,11,19,15,101.5,13.5,1.7,18.05,19.5,30.16,0.0
2018,6,11,19,30,8.0,2.0,1.6,17.6,2.0,0.0,0.0
2018,6,11,19,45,4.0,1.0,1.55,17.15,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.0,0.65,14.05,8.5,0.0,0.0
2018,6,12,5,0,117.0,14.0,0.6,14.4,17.0,12.73,0.0
2018,6,12,5,15,258.0,25.0,0.6,15.25,50.5,20.64,9.59
2018,6,12,5,30,399.0,36.0,0.6,16.1,84.0,29.17,19.5
2018,6,12,5,45,487.0,43.0,0.6,16.95,129.0,33.76,24.02
2018,6,12,6,0,575.0,50.0,0.6,17.8,174.0,38.29,28.21
2018,6,12,6,15,631.0,54.5,0.65,18.65,224.0,44.36,33.54
2018,6,12,6,30,687.0,59.0,0.7,19.5,274.0,46.87,35.6
2018,6,12,6,45,724.5,63.0,0.75,20.35,326.0,48.84,37.08
2018,6,12,7,0,762.0,67.0,0.8,21.2,378.0,50.76,38.46
