Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,5,15,31.0,3.5,1.35,12.9,3.5,0.0,0.0
2018,8,20,5,30,62.0,7.0,1.5,13.3,7.0,6.37,0.0
2018,8,20,5,45,220.0,19.0,1.6,13.65,37.5,15.91,0.0
2018,8,20,6,0,378.0,31.0,1.7,14.0,68.0,25.47,15.78
2018,8,20,6,15,474.5,39.0,1.7,14.6,114.5,30.94,21.56
2018,8,20,6,30,571.0,47.0,1.7,15.2,161.0,36.34,26.68
2018,8,20,6,45,630.5,52.5,1.7,15.8,213.5,43.08,32.77
2018,8,20,7,0,690.0,58.0,1.7,16.4,266.0,46.44,35.68
2018,8,20,7,15,730.0,62.5,1.7,17.25,320.5,48.79,37.54
2018,8,20,7,30,770.0,67.0,1.7,18.1,375.0,51.09,39.27
2018,8,20,7,45,797.0,71.0,1.75,18.9,428.0,78.88,43.16
2018,8,20,8,0,824.0,75.0,1.8,19.7,481.0,138.14,74.19
2018,8,20,8,15,844.0,77.5,1.85,20.4,531.5,204.34,123.74
2018,8,20,8,30,864.0,80.0,1.9,21.1,582.0,265.99,175.11
2018,8,20,8,45,879.0,82.5,1.95,21.85,629.0,327.86,228.38
2018,8,20,9,0,894.0,85.0,2.0,22.6,676.0,390.54,281.76
2018,8,20,9,15,897.0,91.0,2.1,23.15,715.5,451.78,333.09
2018,8,20,9,30,900.0,97.0,2.2,23.7,755.0,511.97,381.86
2018,8,20,9,45,898.0,104.5,2.3,24.25,788.5,569.54,426.94
2018,8,20,10,0,896.0,112.0,2.4,24.8,822.0,625.09,468.92
2018,8,20,10,15,903.5,113.0,2.5,25.2,851.0,678.78,508.64
2018,8,20,10,30,911.0,114.0,2.6,25.6,880.0,730.91,546.15
2018,8,20,10,45,917.0,114.5,2.75,25.95,902.5,779.71,580.24
2018,8,20,11,0,923.0,115.0,2.9,26.3,925.0,826.36,611.05
2018,8,20,11,15,926.5,115.0,3.0,26.55,939.5,868.15,638.29
2018,8,20,11,30,930.0,115.0,3.1,26.8,954.0,907.17,663.55
2018,8,20,11,45,932.0,115.5,3.15,27.05,961.0,942.4,685.86
2018,8,20,12,0,934.0,116.0,3.2,27.3,968.0,974.46,706.03
2018,8,20,12,15,930.5,117.5,3.3,27.35,965.0,999.0,722.26
2018,8,20,12,30,927.0,119.0,3.4,27.4,962.0,1019.86,736.25
2018,8,20,12,45,921.0,120.0,3.45,27.45,950.5,1034.03,745.66
2018,8,20,13,0,915.0,121.0,3.5,27.5,939.0,1044.32,752.76
2018,8,20,13,15,911.0,120.5,3.55,27.4,921.5,1051.19,758.28
2018,8,20,13,30,907.0,120.0,3.6,27.3,904.0,1054.17,761.47
2018,8,20,13,45,889.5,125.0,3.6,27.15,875.5,1045.43,757.06
2018,8,20,14,0,872.0,130.0,3.6,27.0,847.0,1032.99,750.47
2018,8,20,14,15,863.0,128.0,3.65,26.75,814.5,1018.15,743.1
2018,8,20,14,30,854.0,126.0,3.7,26.5,782.0,1010.87,740.79
2018,8,20,14,45,837.0,124.5,3.7,26.25,741.0,981.51,723.6
2018,8,20,15,0,820.0,123.0,3.7,26.0,700.0,949.11,704.48
2018,8,20,15,15,820.5,114.5,3.7,26.0,661.0,922.39,688.42
2018,8,20,15,30,821.0,106.0,3.7,26.0,622.0,892.16,669.92
2018,8,20,15,45,799.5,102.5,3.7,25.25,572.5,845.02,641.54
2018,8,20,16,0,778.0,99.0,3.7,24.5,523.0,796.16,611.48
2018,8,20,16,15,749.0,94.5,3.7,23.9,470.5,738.65,574.16
2018,8,20,16,30,720.0,90.0,3.7,23.3,418.0,684.48,538.39
2018,8,20,16,45,675.5,85.5,3.65,22.75,362.5,615.43,490.17
2018,8,20,17,0,631.0,81.0,3.6,22.2,307.0,548.21,440.44
2018,8,20,17,15,603.5,72.0,3.5,21.45,259.5,488.68,395.03
2018,8,20,17,30,576.0,63.0,3.4,20.7,212.0,430.32,348.37
2018,8,20,17,45,500.0,54.0,3.3,19.95,162.0,348.06,280.31
2018,8,20,18,0,424.0,45.0,3.2,19.2,112.0,273.09,215.75
2018,8,20,18,15,310.5,33.5,3.1,18.55,72.5,188.18,141.0
2018,8,20,18,30,197.0,22.0,3.0,17.9,33.0,107.02,34.14
2018,8,20,18,45,98.5,11.0,2.9,17.3,16.5,38.92,0.0
2018,8,20,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,21,5,15,29.0,3.0,1.5,12.75,3.0,0.0,0.0
2018,8,21,5,30,58.0,6.0,1.6,13.0,6.0,5.46,0.0
2018,8,21,5,45,224.5,18.0,1.75,13.25,36.5,15.04,0.0
2018,8,21,6,0,391.0,30.0,1.9,13.5,67.0,24.66,15.01
2018,8,21,6,15,482.5,37.5,1.85,13.9,112.5,29.74,20.54
2018,8,21,6,30,574.0,45.0,1.8,14.3,158.0,34.76,25.36
2018,8,21,6,45,545.0,61.0,1.75,14.7,194.5,46.06,35.57
2018,8,21,7,0,516.0,77.0,1.7,15.1,231.0,56.68,44.96
2018,8,21,7,15,483.0,99.0,1.65,15.6,265.5,70.6,57.04
2018,8,21,7,30,450.0,121.0,1.6,16.1,300.0,83.87,68.31
2018,8,21,7,45,393.5,151.5,1.55,16.6,323.5,117.5,84.11
2018,8,21,8,0,337.0,182.0,1.5,17.1,347.0,168.55,119.54
2018,8,21,8,15,459.5,173.0,1.45,17.75,424.0,203.69,140.69
2018,8,21,8,30,582.0,164.0,1.4,18.4,501.0,259.11,181.41
2018,8,21,8,45,675.5,145.5,1.4,19.0,567.5,311.49,223.17
2018,8,21,9,0,769.0,127.0,1.4,19.6,634.0,378.18,276.82
2018,8,21,9,15,815.0,119.0,1.45,20.2,686.5,439.12,326.62
2018,8,21,9,30,861.0,111.0,1.5,20.8,739.0,506.04,379.57
2018,8,21,9,45,877.0,111.0,1.6,21.35,777.5,564.71,425.35
2018,8,21,10,0,893.0,111.0,1.7,21.9,816.0,623.21,469.57
2018,8,21,10,15,906.0,109.5,1.8,22.35,847.5,678.05,510.08
2018,8,21,10,30,919.0,108.0,1.9,22.8,879.0,731.81,548.72
2018,8,21,10,45,913.5,115.0,2.0,23.25,898.0,778.43,580.61
2018,8,21,11,0,908.0,122.0,2.1,23.7,917.0,821.99,608.83
2018,8,21,11,15,921.5,116.5,2.25,24.0,934.5,866.32,638.11
2018,8,21,11,30,935.0,111.0,2.4,24.3,952.0,908.48,665.75
2018,8,21,11,45,936.0,111.5,2.5,24.6,958.5,942.94,687.79
2018,8,21,12,0,937.0,112.0,2.6,24.9,965.0,974.13,707.7
2018,8,21,12,15,936.5,112.0,2.7,25.1,963.0,1000.01,724.48
2018,8,21,12,30,936.0,112.0,2.8,25.3,961.0,1022.29,739.03
2018,8,21,12,45,933.5,111.5,2.9,25.45,951.0,1038.4,749.87
2018,8,21,13,0,931.0,111.0,3.0,25.6,941.0,1050.64,758.4
2018,8,21,13,15,915.0,117.5,3.05,25.65,920.0,1052.72,760.44
2018,8,21,13,30,899.0,124.0,3.1,25.7,899.0,1050.83,760.16
2018,8,21,13,45,900.5,119.0,3.15,25.75,876.0,1050.72,761.2
2018,8,21,14,0,902.0,114.0,3.2,25.8,853.0,1046.63,759.81
2018,8,21,14,15,898.0,110.5,3.25,25.65,822.0,1034.67,754.09
2018,8,21,14,30,894.0,107.0,3.3,25.5,791.0,1018.91,746.05
2018,8,21,14,45,869.5,110.0,3.35,25.35,748.0,986.67,727.24
2018,8,21,15,0,845.0,113.0,3.4,25.2,705.0,961.81,713.35
2018,8,21,15,15,798.5,117.5,3.4,25.2,648.5,905.25,677.2
2018,8,21,15,30,752.0,122.0,3.4,25.2,592.0,847.47,639.92
2018,8,21,15,45,770.5,105.5,3.4,24.6,554.5,822.84,626.65
2018,8,21,16,0,789.0,89.0,3.4,24.0,517.0,793.5,609.7
2018,8,21,16,15,769.0,85.5,3.4,23.5,468.5,744.06,577.89
2018,8,21,16,30,749.0,82.0,3.4,23.0,420.0,693.43,544.61
2018,8,21,16,45,723.0,77.0,3.4,22.5,369.5,635.8,505.22
2018,8,21,17,0,697.0,72.0,3.4,22.0,319.0,581.62,466.38
2018,8,21,17,15,646.5,65.5,3.35,21.2,265.0,507.43,409.87
2018,8,21,17,30,596.0,59.0,3.3,20.4,211.0,436.65,353.56
2018,8,21,17,45,510.5,51.5,3.2,19.6,160.0,350.25,282.11
2018,8,21,18,0,425.0,44.0,3.1,18.8,109.0,272.06,214.79
2018,8,21,18,15,306.5,32.5,3.1,18.1,70.0,185.23,137.96
2018,8,21,18,30,188.0,21.0,3.1,17.4,31.0,101.56,16.66
2018,8,21,18,45,94.0,10.5,3.05,16.7,15.5,37.04,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,5,15,20.5,3.0,0.9,12.5,3.0,0.0,0.0
2018,8,22,5,30,41.0,6.0,0.9,12.9,6.0,5.46,0.0
2018,8,22,5,45,169.0,19.0,0.9,13.3,33.0,17.28,0.0
2018,8,22,6,0,297.0,32.0,0.9,13.7,60.0,26.51,16.42
2018,8,22,6,15,397.5,42.5,0.75,14.25,105.0,34.08,24.32
2018,8,22,6,30,498.0,53.0,0.6,14.8,150.0,41.41,31.23
2018,8,22,6,45,565.5,60.0,0.45,15.4,202.0,45.42,34.94
2018,8,22,7,0,633.0,67.0,0.3,16.0,254.0,49.34,38.37
2018,8,22,7,15,678.0,72.0,0.5,16.8,308.5,51.49,40.03
2018,8,22,7,30,723.0,77.0,0.7,17.6,363.0,58.87,46.18
2018,8,22,7,45,756.0,80.5,0.85,18.35,416.5,85.15,49.19
2018,8,22,8,0,789.0,84.0,1.0,19.1,470.0,142.23,78.95
2018,8,22,8,15,812.5,87.0,1.15,19.8,521.0,201.35,122.72
2018,8,22,8,30,836.0,90.0,1.3,20.5,572.0,263.0,173.81
2018,8,22,8,45,854.5,91.5,1.45,21.2,619.0,328.92,229.89
2018,8,22,9,0,873.0,93.0,1.6,21.9,666.0,390.8,282.45
2018,8,22,9,15,884.0,96.0,1.75,22.5,708.0,451.78,333.34
2018,8,22,9,30,895.0,99.0,1.9,23.1,750.0,512.59,382.46
2018,8,22,9,45,902.5,101.5,2.05,23.7,785.5,570.71,427.99
2018,8,22,10,0,910.0,104.0,2.2,24.3,821.0,627.74,471.21
2018,8,22,10,15,918.0,105.0,2.3,24.7,851.0,682.44,511.6
2018,8,22,10,30,926.0,106.0,2.4,25.1,881.0,735.58,549.77
2018,8,22,10,45,932.0,106.5,2.5,25.5,903.5,785.02,583.5
2018,8,22,11,0,938.0,107.0,2.6,25.9,926.0,832.25,614.18
2018,8,22,11,15,942.0,107.0,2.65,26.1,941.0,874.96,641.69
2018,8,22,11,30,946.0,107.0,2.7,26.3,956.0,914.86,667.17
2018,8,22,11,45,948.0,107.0,2.75,26.5,962.5,950.03,689.42
2018,8,22,12,0,950.0,107.0,2.8,26.7,969.0,981.92,709.5
2018,8,22,12,15,947.0,108.5,2.8,26.75,966.5,1007.19,725.3
2018,8,22,12,30,944.0,110.0,2.8,26.8,964.0,1028.72,738.8
2018,8,22,12,45,938.5,111.5,2.85,26.85,953.0,1044.0,748.88
2018,8,22,13,0,933.0,113.0,2.9,26.9,942.0,1055.35,756.64
2018,8,22,13,15,929.0,112.5,2.95,26.8,924.0,1062.17,762.16
2018,8,22,13,30,925.0,112.0,3.0,26.7,906.0,1065.03,765.34
2018,8,22,13,45,919.5,110.5,3.05,26.6,880.5,1061.34,764.54
2018,8,22,14,0,914.0,109.0,3.1,26.5,855.0,1053.71,761.42
2018,8,22,14,15,906.0,107.5,3.15,26.3,822.5,1039.71,754.65
2018,8,22,14,30,898.0,106.0,3.2,26.1,790.0,1022.0,745.6
2018,8,22,14,45,887.5,103.5,3.25,25.85,751.0,997.13,732.06
2018,8,22,15,0,877.0,101.0,3.3,25.6,712.0,968.91,716.32
2018,8,22,15,15,862.5,99.0,3.3,25.6,668.0,934.38,695.24
2018,8,22,15,30,848.0,97.0,3.3,25.6,624.0,906.04,678.29
2018,8,22,15,45,829.0,93.5,3.35,24.9,575.0,860.13,651.24
2018,8,22,16,0,810.0,90.0,3.4,24.2,526.0,812.27,622.36
2018,8,22,16,15,784.0,86.0,3.4,23.65,473.5,756.5,586.52
2018,8,22,16,30,758.0,82.0,3.4,23.1,421.0,699.97,549.27
2018,8,22,16,45,722.5,77.5,3.4,22.55,367.5,635.57,505.05
2018,8,22,17,0,687.0,73.0,3.4,22.0,314.0,575.68,461.85
2018,8,22,17,15,635.5,67.0,3.25,21.15,260.5,501.94,405.4
2018,8,22,17,30,584.0,61.0,3.1,20.3,207.0,431.67,349.26
2018,8,22,17,45,506.5,52.0,3.0,19.45,157.0,348.29,280.22
2018,8,22,18,0,429.0,43.0,2.9,18.6,107.0,272.4,214.64
2018,8,22,18,15,300.0,31.0,2.85,17.95,67.0,180.8,133.37
2018,8,22,18,30,171.0,19.0,2.8,17.3,27.0,92.62,0.0
2018,8,22,18,45,85.5,9.5,2.75,16.65,13.5,33.55,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,23,5,15,21.0,3.0,1.45,12.3,2.5,0.0,0.0
2018,8,23,5,30,42.0,6.0,1.6,12.8,5.0,0.0,0.0
2018,8,23,5,45,170.5,18.5,1.75,13.25,31.5,16.83,0.0
2018,8,23,6,0,299.0,31.0,1.9,13.7,58.0,25.68,15.53
2018,8,23,6,15,399.0,41.5,1.9,14.25,103.0,33.29,23.55
2018,8,23,6,30,499.0,52.0,1.9,14.8,148.0,40.65,30.49
2018,8,23,6,45,564.0,59.5,1.9,15.35,200.0,45.1,34.6
2018,8,23,7,0,629.0,67.0,1.9,15.9,252.0,49.42,38.39
2018,8,23,7,15,672.5,72.5,1.8,16.55,305.5,51.93,40.42
2018,8,23,7,30,716.0,78.0,1.7,17.2,359.0,54.34,42.3
2018,8,23,7,45,748.0,82.0,1.65,17.85,412.5,86.29,50.38
2018,8,23,8,0,780.0,86.0,1.6,18.5,466.0,143.24,80.43
2018,8,23,8,15,803.0,89.5,1.55,19.2,516.5,202.19,124.32
2018,8,23,8,30,826.0,93.0,1.5,19.9,567.0,263.64,175.34
2018,8,23,8,45,843.0,95.5,1.5,20.55,614.0,324.72,227.76
2018,8,23,9,0,860.0,98.0,1.5,21.2,661.0,390.85,283.37
2018,8,23,9,15,855.5,108.5,1.6,21.75,698.5,448.14,331.54
2018,8,23,9,30,851.0,119.0,1.7,22.3,736.0,507.61,379.47
2018,8,23,9,45,838.0,133.0,1.75,22.85,765.5,563.77,422.89
2018,8,23,10,0,825.0,147.0,1.8,23.4,795.0,616.97,462.47
2018,8,23,10,15,833.0,149.5,1.9,23.8,824.5,670.21,501.51
2018,8,23,10,30,841.0,152.0,2.0,24.2,854.0,722.19,538.6
2018,8,23,10,45,846.0,154.0,2.1,24.65,875.5,770.03,571.85
2018,8,23,11,0,851.0,156.0,2.2,25.1,897.0,815.87,602.42
2018,8,23,11,15,854.0,157.0,2.35,25.4,911.0,856.92,629.41
2018,8,23,11,30,857.0,158.0,2.5,25.7,925.0,895.38,654.58
2018,8,23,11,45,857.5,159.0,2.6,26.0,931.0,928.87,676.0
2018,8,23,12,0,858.0,160.0,2.7,26.3,937.0,959.26,695.38
2018,8,23,12,15,849.5,165.0,2.8,26.35,933.0,981.94,710.49
2018,8,23,12,30,841.0,170.0,2.9,26.4,929.0,1000.93,723.37
2018,8,23,12,45,828.0,175.5,3.0,26.45,916.0,1012.28,731.45
2018,8,23,13,0,815.0,181.0,3.1,26.5,903.0,1019.75,737.23
2018,8,23,13,15,809.0,180.0,3.2,26.45,884.5,1023.9,741.32
2018,8,23,13,30,803.0,179.0,3.3,26.4,866.0,1024.34,743.16
2018,8,23,13,45,794.5,177.5,3.4,26.3,840.5,1018.05,740.95
2018,8,23,14,0,786.0,176.0,3.5,26.2,815.0,1008.15,736.52
2018,8,23,14,15,775.0,173.0,3.55,25.95,782.5,998.66,732.55
2018,8,23,14,30,764.0,170.0,3.6,25.7,750.0,977.91,721.23
2018,8,23,14,45,749.5,166.5,3.65,25.45,711.5,949.99,705.2
2018,8,23,15,0,735.0,163.0,3.7,25.2,673.0,919.21,687.2
2018,8,23,15,15,717.0,158.5,3.7,25.2,629.5,881.39,663.32
2018,8,23,15,30,699.0,154.0,3.7,25.2,586.0,841.37,637.76
2018,8,23,15,45,674.5,148.5,3.75,24.45,538.0,792.56,607.8
2018,8,23,16,0,650.0,143.0,3.8,23.7,490.0,742.54,576.3
2018,8,23,16,15,618.0,135.0,3.8,23.1,438.5,682.85,536.41
2018,8,23,16,30,586.0,127.0,3.8,22.5,387.0,623.26,494.71
2018,8,23,16,45,545.0,118.0,3.8,21.9,335.5,551.46,442.44
2018,8,23,17,0,504.0,109.0,3.8,21.3,284.0,488.05,394.72
2018,8,23,17,15,450.5,96.5,3.7,20.5,233.0,415.2,337.84
2018,8,23,17,30,397.0,84.0,3.6,19.7,182.0,346.74,282.34
2018,8,23,17,45,327.0,68.0,3.55,18.9,135.5,270.39,218.4
2018,8,23,18,0,257.0,52.0,3.5,18.1,89.0,201.4,158.71
2018,8,23,18,15,170.0,34.0,3.45,17.5,54.5,131.04,95.16
2018,8,23,18,30,83.0,16.0,3.4,16.9,20.0,56.76,0.0
2018,8,23,18,45,41.5,8.0,3.35,16.25,10.0,7.28,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,5,15,12.5,2.0,1.8,11.95,2.0,0.0,0.0
2018,8,24,5,30,25.0,4.0,2.0,12.3,4.0,0.0,0.0
2018,8,24,5,45,119.0,18.0,2.2,12.6,27.5,16.37,0.0
2018,8,24,6,0,213.0,32.0,2.4,12.9,51.0,25.1,14.9
2018,8,24,6,15,305.5,47.0,2.35,13.35,94.5,36.32,26.25
2018,8,24,6,30,398.0,62.0,2.3,13.8,138.0,47.19,36.39
2018,8,24,6,45,465.0,73.5,2.3,14.25,189.0,56.83,45.18
2018,8,24,7,0,532.0,85.0,2.3,14.7,240.0,63.89,51.43
2018,8,24,7,15,579.5,93.0,2.25,15.3,293.0,67.62,54.5
2018,8,24,7,30,627.0,101.0,2.2,15.9,346.0,71.19,57.32
2018,8,24,7,45,663.5,107.5,2.15,16.5,399.5,97.02,61.34
2018,8,24,8,0,700.0,114.0,2.1,17.1,453.0,151.77,91.19
2018,8,24,8,15,727.0,118.0,2.0,17.75,503.5,207.59,132.79
2018,8,24,8,30,754.0,122.0,1.9,18.4,554.0,266.5,181.6
2018,8,24,8,45,774.5,126.0,1.85,19.05,601.5,326.34,232.73
2018,8,24,9,0,795.0,130.0,1.8,19.7,649.0,391.7,287.49
2018,8,24,9,15,799.5,137.5,1.85,20.35,687.5,450.48,336.28
2018,8,24,9,30,804.0,145.0,1.9,21.0,726.0,508.64,382.89
2018,8,24,9,45,801.5,154.5,1.9,21.65,758.0,563.98,425.48
2018,8,24,10,0,799.0,164.0,1.9,22.3,790.0,617.53,465.1
2018,8,24,10,15,809.5,165.5,2.05,22.75,820.0,670.34,504.17
2018,8,24,10,30,820.0,167.0,2.2,23.2,850.0,722.19,541.59
2018,8,24,10,45,827.5,167.5,2.3,23.7,872.0,769.72,574.75
2018,8,24,11,0,835.0,168.0,2.4,24.2,894.0,815.48,605.83
2018,8,24,11,15,840.5,168.5,2.55,24.5,909.0,857.62,633.7
2018,8,24,11,30,846.0,169.0,2.7,24.8,924.0,897.39,659.85
2018,8,24,11,45,850.0,168.0,2.8,25.15,931.0,931.81,681.86
2018,8,24,12,0,854.0,167.0,2.9,25.5,938.0,963.33,701.93
2018,8,24,12,15,853.0,167.5,3.0,25.65,936.0,988.54,718.45
2018,8,24,12,30,852.0,168.0,3.1,25.8,934.0,1010.31,732.85
2018,8,24,12,45,848.5,167.5,3.2,25.95,923.5,1025.08,742.83
2018,8,24,13,0,845.0,167.0,3.3,26.1,913.0,1036.12,750.58
2018,8,24,13,15,841.5,164.5,3.4,26.0,895.0,1041.34,755.47
2018,8,24,13,30,838.0,162.0,3.5,25.9,877.0,1042.75,758.09
2018,8,24,13,45,832.0,159.5,3.6,25.8,851.5,1037.82,756.75
2018,8,24,14,0,826.0,157.0,3.7,25.7,826.0,1029.15,753.13
2018,8,24,14,15,816.5,153.5,3.7,25.5,793.0,1012.21,743.79
2018,8,24,14,30,807.0,150.0,3.7,25.3,760.0,991.76,732.27
2018,8,24,14,45,795.5,146.0,3.75,25.05,721.5,965.44,717.35
2018,8,24,15,0,784.0,142.0,3.8,24.8,683.0,936.0,700.29
2018,8,24,15,15,766.5,138.0,3.8,24.8,639.0,904.27,680.63
2018,8,24,15,30,749.0,134.0,3.8,24.8,595.0,863.95,654.96
2018,8,24,15,45,727.5,129.0,3.8,24.05,547.0,816.88,626.18
2018,8,24,16,0,706.0,124.0,3.8,23.3,499.0,768.31,595.76
2018,8,24,16,15,676.5,118.0,3.75,22.75,447.5,710.92,557.59
2018,8,24,16,30,647.0,112.0,3.7,22.2,396.0,653.33,518.37
2018,8,24,16,45,607.5,104.0,3.65,21.65,343.5,586.43,469.91
2018,8,24,17,0,568.0,96.0,3.6,21.1,291.0,521.03,420.84
2018,8,24,17,15,512.5,85.5,3.5,20.35,238.5,444.89,361.6
2018,8,24,17,30,457.0,75.0,3.4,19.6,186.0,369.93,301.02
2018,8,24,17,45,379.5,62.0,3.3,18.8,138.5,290.05,234.06
2018,8,24,18,0,302.0,49.0,3.2,18.0,91.0,218.46,171.85
2018,8,24,18,15,200.5,32.5,3.1,17.4,55.5,141.79,101.58
2018,8,24,18,30,99.0,16.0,3.0,16.8,20.0,48.69,0.0
2018,8,24,18,45,49.5,8.0,2.95,16.2,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.1,11.5,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,11.9,4.0,0.0,0.0
2018,8,25,5,45,99.0,17.0,1.35,12.35,24.5,15.46,0.0
2018,8,25,6,0,177.0,30.0,1.5,12.8,45.0,23.48,13.39
2018,8,25,6,15,247.5,44.0,1.45,13.35,81.5,33.88,24.1
2018,8,25,6,30,318.0,58.0,1.4,13.9,118.0,43.92,33.49
2018,8,25,6,45,356.0,73.5,1.4,14.4,160.5,54.58,43.16
2018,8,25,7,0,394.0,89.0,1.4,14.9,203.0,64.75,52.15
2018,8,25,7,15,436.0,103.0,1.35,15.7,252.5,73.42,59.51
2018,8,25,7,30,478.0,117.0,1.3,16.5,302.0,81.68,66.32
2018,8,25,7,45,570.0,116.0,1.2,17.25,368.0,100.34,65.79
2018,8,25,8,0,662.0,115.0,1.1,18.0,434.0,149.03,89.98
2018,8,25,8,15,609.5,142.0,1.1,18.8,460.5,207.43,136.69
2018,8,25,8,30,557.0,169.0,1.1,19.6,487.0,258.41,180.82
2018,8,25,8,45,477.0,206.5,1.1,20.35,494.5,303.25,220.82
2018,8,25,9,0,397.0,244.0,1.1,21.1,502.0,338.61,251.67
2018,8,25,9,15,337.5,284.5,1.2,21.75,513.5,376.63,282.48
2018,8,25,9,30,278.0,325.0,1.3,22.4,525.0,406.16,305.31
2018,8,25,9,45,346.0,324.0,1.35,23.05,585.5,462.98,347.05
2018,8,25,10,0,414.0,323.0,1.4,23.7,646.0,527.52,393.57
2018,8,25,10,15,436.0,328.0,1.5,24.2,679.5,573.89,426.62
2018,8,25,10,30,458.0,333.0,1.6,24.7,713.0,621.48,460.04
2018,8,25,10,45,485.0,337.0,1.75,25.25,749.0,672.8,495.7
2018,8,25,11,0,512.0,341.0,1.9,25.8,785.0,725.17,531.47
2018,8,25,11,15,579.0,308.0,2.0,26.05,817.5,777.06,568.02
2018,8,25,11,30,646.0,275.0,2.1,26.3,850.0,831.89,606.13
2018,8,25,11,45,676.0,264.0,2.25,26.55,869.5,875.71,636.02
2018,8,25,12,0,706.0,253.0,2.4,26.8,889.0,918.43,665.07
2018,8,25,12,15,740.5,231.5,2.55,26.85,897.0,953.49,689.13
2018,8,25,12,30,775.0,210.0,2.7,26.9,905.0,986.09,711.12
2018,8,25,12,45,813.0,185.0,2.85,26.9,907.0,1008.44,726.74
2018,8,25,13,0,851.0,160.0,3.0,26.9,909.0,1035.52,745.58
2018,8,25,13,15,848.0,158.0,3.1,26.7,891.5,1041.67,751.26
2018,8,25,13,30,845.0,156.0,3.2,26.5,874.0,1044.01,754.83
2018,8,25,13,45,839.0,153.5,3.3,26.25,848.5,1038.97,753.95
2018,8,25,14,0,833.0,151.0,3.4,26.0,823.0,1030.16,750.8
2018,8,25,14,15,689.5,201.5,3.45,25.6,743.0,944.79,697.29
2018,8,25,14,30,546.0,252.0,3.5,25.2,663.0,844.41,630.58
2018,8,25,14,45,581.0,223.5,3.55,24.8,640.5,840.78,632.59
2018,8,25,15,0,616.0,195.0,3.6,24.4,618.0,840.17,635.65
2018,8,25,15,15,688.5,161.0,3.6,24.4,605.0,857.58,649.34
2018,8,25,15,30,761.0,127.0,3.6,24.4,592.0,866.52,657.23
2018,8,25,15,45,741.5,121.5,3.65,23.5,544.0,820.19,629.3
2018,8,25,16,0,722.0,116.0,3.7,22.6,496.0,772.21,599.92
2018,8,25,16,15,698.5,108.5,3.65,22.05,445.5,717.3,563.54
2018,8,25,16,30,675.0,101.0,3.6,21.5,395.0,661.73,525.83
2018,8,25,16,45,639.0,93.5,3.55,20.95,342.5,596.82,479.46
2018,8,25,17,0,603.0,86.0,3.5,20.4,290.0,533.1,431.63
2018,8,25,17,15,550.5,76.5,3.4,19.65,238.0,458.42,373.42
2018,8,25,17,30,498.0,67.0,3.3,18.9,186.0,387.52,315.8
2018,8,25,17,45,421.0,55.5,3.15,18.15,138.5,306.13,247.23
2018,8,25,18,0,344.0,44.0,3.0,17.4,91.0,232.37,182.7
2018,8,25,18,15,229.5,30.0,2.9,16.8,55.5,149.42,105.14
2018,8,25,18,30,115.0,16.0,2.8,16.2,20.0,54.05,0.0
2018,8,25,18,45,57.5,8.0,2.7,15.65,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,26,5,15,19.5,2.5,1.05,11.1,2.0,0.0,0.0
2018,8,26,5,30,39.0,5.0,1.2,11.5,4.0,0.0,0.0
2018,8,26,5,45,182.0,17.0,1.35,11.85,30.0,15.46,0.0
2018,8,26,6,0,325.0,29.0,1.5,12.2,56.0,24.16,13.73
2018,8,26,6,15,435.0,38.0,1.5,12.8,102.0,30.53,21.18
2018,8,26,6,30,545.0,47.0,1.5,13.4,148.0,36.77,27.18
2018,8,26,6,45,615.0,53.0,1.5,13.95,201.5,40.24,30.46
2018,8,26,7,0,685.0,59.0,1.5,14.5,255.0,47.76,37.15
2018,8,26,7,15,729.5,62.5,1.55,15.3,310.0,49.24,38.28
2018,8,26,7,30,774.0,66.0,1.6,16.1,365.0,50.76,39.36
2018,8,26,7,45,805.5,69.0,1.65,16.9,419.5,79.16,43.14
2018,8,26,8,0,837.0,72.0,1.7,17.7,474.0,139.07,74.92
2018,8,26,8,15,859.5,74.5,1.7,18.45,526.0,206.68,126.08
2018,8,26,8,30,882.0,77.0,1.7,19.2,578.0,270.26,179.39
2018,8,26,8,45,899.0,78.5,1.75,19.95,625.5,333.36,234.06
2018,8,26,9,0,916.0,80.0,1.8,20.7,673.0,397.44,288.9
2018,8,26,9,15,928.0,81.5,1.85,21.3,715.5,460.15,341.42
2018,8,26,9,30,940.0,83.0,1.9,21.9,758.0,522.7,391.94
2018,8,26,9,45,949.0,84.0,2.0,22.5,794.5,582.77,439.01
2018,8,26,10,0,958.0,85.0,2.1,23.1,831.0,641.78,483.64
2018,8,26,10,15,965.5,85.0,2.15,23.55,860.5,697.59,524.56
2018,8,26,10,30,973.0,85.0,2.2,24.0,890.0,751.64,562.99
2018,8,26,10,45,978.5,85.5,2.3,24.5,913.0,802.68,596.61
2018,8,26,11,0,984.0,86.0,2.4,25.0,936.0,851.3,627.84
2018,8,26,11,15,987.0,85.5,2.45,25.35,950.0,894.25,654.98
2018,8,26,11,30,990.0,85.0,2.5,25.7,964.0,934.14,679.9
2018,8,26,11,45,992.0,85.0,2.6,26.05,970.5,970.39,702.75
2018,8,26,12,0,994.0,85.0,2.7,26.4,977.0,1003.16,723.31
2018,8,26,12,15,991.5,86.5,2.8,26.5,974.5,1029.63,740.57
2018,8,26,12,30,989.0,88.0,2.9,26.6,972.0,1052.19,755.45
2018,8,26,12,45,984.5,89.0,3.0,26.7,961.0,1068.25,766.33
2018,8,26,13,0,980.0,90.0,3.1,26.8,950.0,1080.2,774.79
2018,8,26,13,15,976.5,89.0,3.15,26.75,931.0,1086.84,780.05
2018,8,26,13,30,973.0,88.0,3.2,26.7,912.0,1089.31,782.87
2018,8,26,13,45,967.0,87.0,3.3,26.6,885.5,1085.07,782.22
2018,8,26,14,0,961.0,86.0,3.4,26.5,859.0,1076.72,779.1
2018,8,26,14,15,953.0,85.5,3.5,26.25,826.0,1062.9,773.04
2018,8,26,14,30,945.0,85.0,3.6,26.0,793.0,1045.2,764.56
2018,8,26,14,45,934.5,83.5,3.65,25.7,753.0,1020.16,751.07
2018,8,26,15,0,924.0,82.0,3.7,25.4,713.0,991.61,735.27
2018,8,26,15,15,910.5,79.5,3.7,25.4,667.5,955.76,713.31
2018,8,26,15,30,897.0,77.0,3.7,25.4,622.0,916.99,689.28
2018,8,26,15,45,878.5,75.0,3.75,24.55,572.5,871.78,663.08
2018,8,26,16,0,860.0,73.0,3.8,23.7,523.0,824.55,634.88
2018,8,26,16,15,834.0,70.0,3.8,23.1,469.5,768.33,598.68
2018,8,26,16,30,808.0,67.0,3.8,22.5,416.0,718.04,565.92
2018,8,26,16,45,772.0,64.0,3.8,21.85,361.5,652.92,521.16
2018,8,26,17,0,736.0,61.0,3.8,21.2,307.0,588.62,475.1
2018,8,26,17,15,683.0,56.0,3.65,20.35,252.5,512.55,416.16
2018,8,26,17,30,630.0,51.0,3.5,19.5,198.0,439.89,357.19
2018,8,26,17,45,545.5,44.0,3.4,18.65,147.5,356.97,287.2
2018,8,26,18,0,461.0,37.0,3.3,17.8,97.0,278.66,218.17
2018,8,26,18,15,307.5,26.0,3.2,17.15,58.5,175.14,119.98
2018,8,26,18,30,154.0,15.0,3.1,16.5,20.0,66.3,0.0
2018,8,26,18,45,77.0,7.5,3.05,15.85,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,5,15,13.0,2.0,1.8,11.9,1.5,0.0,0.0
2018,8,27,5,30,26.0,4.0,1.9,12.2,3.0,0.0,0.0
2018,8,27,5,45,180.5,15.5,1.95,12.5,28.5,14.1,0.0
2018,8,27,6,0,335.0,27.0,2.0,12.8,54.0,22.38,11.96
2018,8,27,6,15,446.5,34.5,1.95,13.25,99.0,27.51,18.45
2018,8,27,6,30,558.0,42.0,1.9,13.7,144.0,35.62,26.1
2018,8,27,6,45,625.0,47.0,1.85,14.15,196.5,38.73,29.08
2018,8,27,7,0,692.0,52.0,1.8,14.6,249.0,41.88,31.89
2018,8,27,7,15,734.0,55.5,1.75,15.25,303.0,43.63,33.32
2018,8,27,7,30,776.0,59.0,1.7,15.9,357.0,45.4,34.67
2018,8,27,7,45,806.0,62.0,1.6,16.5,410.5,80.74,44.44
2018,8,27,8,0,836.0,65.0,1.5,17.1,464.0,140.18,76.02
2018,8,27,8,15,857.5,67.0,1.55,17.75,515.0,200.82,121.8
2018,8,27,8,30,879.0,69.0,1.6,18.4,566.0,263.54,174.83
2018,8,27,8,45,894.5,70.5,1.6,19.05,613.0,325.9,229.24
2018,8,27,9,0,910.0,72.0,1.6,19.7,660.0,389.08,283.62
2018,8,27,9,15,912.0,78.0,1.75,20.25,699.5,451.12,336.24
2018,8,27,9,30,914.0,84.0,1.9,20.8,739.0,511.95,386.11
2018,8,27,9,45,910.5,92.5,2.05,21.3,772.0,570.64,432.67
2018,8,27,10,0,907.0,101.0,2.2,21.8,805.0,627.09,475.96
2018,8,27,10,15,914.5,102.0,2.35,22.2,834.5,681.41,516.74
2018,8,27,10,30,922.0,103.0,2.5,22.6,864.0,734.1,555.29
2018,8,27,10,45,927.5,103.5,2.65,22.95,886.0,783.01,589.25
2018,8,27,11,0,933.0,104.0,2.8,23.3,908.0,829.64,620.38
2018,8,27,11,15,936.5,104.0,2.9,23.55,922.0,871.68,648.09
2018,8,27,11,30,940.0,104.0,3.0,23.8,936.0,910.86,673.74
2018,8,27,11,45,941.5,104.0,3.1,24.05,942.0,945.23,696.09
2018,8,27,12,0,943.0,104.0,3.2,24.3,948.0,976.29,716.24
2018,8,27,12,15,936.0,107.0,3.35,24.4,943.0,998.91,731.67
2018,8,27,12,30,929.0,110.0,3.5,24.5,938.0,1017.64,744.7
2018,8,27,12,45,919.0,114.0,3.6,24.55,925.5,1030.54,753.84
2018,8,27,13,0,909.0,118.0,3.7,24.6,913.0,1039.48,760.56
2018,8,27,13,15,904.0,117.0,3.8,24.55,894.0,1044.28,765.04
2018,8,27,13,30,899.0,116.0,3.9,24.5,875.0,1045.17,767.14
2018,8,27,13,45,891.0,115.5,3.95,24.4,848.5,1039.68,765.01
2018,8,27,14,0,883.0,115.0,4.0,24.3,822.0,1030.38,760.56
2018,8,27,14,15,873.5,113.0,4.05,24.05,788.5,1014.22,752.13
2018,8,27,14,30,864.0,111.0,4.1,23.8,755.0,994.48,741.41
2018,8,27,14,45,851.0,109.0,4.1,23.6,715.5,967.9,725.67
2018,8,27,15,0,838.0,107.0,4.1,23.4,676.0,948.17,714.65
2018,8,27,15,15,822.0,104.0,4.1,23.4,632.0,911.23,691.21
2018,8,27,15,30,806.0,101.0,4.1,23.4,588.0,871.72,665.95
2018,8,27,15,45,785.0,97.0,4.05,22.75,539.0,824.34,636.27
2018,8,27,16,0,764.0,93.0,4.0,22.1,490.0,775.28,604.88
2018,8,27,16,15,737.0,88.5,3.9,21.65,438.5,719.46,567.26
2018,8,27,16,30,710.0,84.0,3.8,21.2,387.0,666.9,531.27
2018,8,27,16,45,673.0,78.0,3.7,20.75,334.5,601.62,484.66
2018,8,27,17,0,636.0,72.0,3.6,20.3,282.0,537.62,436.27
2018,8,27,17,15,582.5,64.5,3.45,19.7,230.0,463.27,377.66
2018,8,27,17,30,529.0,57.0,3.3,19.1,178.0,392.85,319.75
2018,8,27,17,45,448.0,47.5,3.15,18.55,131.5,310.39,249.73
2018,8,27,18,0,367.0,38.0,3.0,18.0,85.0,236.11,184.05
2018,8,27,18,15,237.5,25.5,2.95,17.5,50.5,144.67,94.56
2018,8,27,18,30,108.0,13.0,2.9,17.0,16.0,48.59,0.0
2018,8,27,18,45,54.0,6.5,2.85,16.55,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,5,15,11.0,1.5,2.15,12.9,1.0,0.0,0.0
2018,8,28,5,30,22.0,3.0,2.3,13.1,2.0,0.0,0.0
2018,8,28,5,45,160.5,15.0,2.4,13.3,26.0,13.64,0.0
2018,8,28,6,0,299.0,27.0,2.5,13.5,50.0,22.44,11.62
2018,8,28,6,15,410.0,35.5,2.5,13.85,94.0,28.41,19.13
2018,8,28,6,30,521.0,44.0,2.5,14.2,138.0,34.3,24.84
2018,8,28,6,45,496.5,57.0,2.45,14.6,170.5,43.23,33.0
2018,8,28,7,0,472.0,70.0,2.4,15.0,203.0,51.56,40.43
2018,8,28,7,15,511.5,75.5,2.35,15.5,247.0,53.76,42.24
2018,8,28,7,30,551.0,81.0,2.3,16.0,291.0,55.89,43.9
2018,8,28,7,45,579.0,91.5,2.2,16.5,341.0,82.97,51.22
2018,8,28,8,0,607.0,102.0,2.1,17.0,391.0,134.56,80.97
2018,8,28,8,15,718.5,90.5,2.1,17.55,469.0,191.08,120.27
2018,8,28,8,30,830.0,79.0,2.1,18.1,547.0,260.82,175.17
2018,8,28,8,45,860.0,77.0,2.1,18.65,597.5,321.74,228.1
2018,8,28,9,0,890.0,75.0,2.1,19.2,648.0,385.14,282.69
2018,8,28,9,15,900.5,77.0,2.2,19.7,689.0,446.11,334.69
2018,8,28,9,30,911.0,79.0,2.3,20.2,730.0,506.79,384.75
2018,8,28,9,45,918.0,82.0,2.35,20.7,765.5,565.97,431.78
2018,8,28,10,0,925.0,85.0,2.4,21.2,801.0,623.98,476.25
2018,8,28,10,15,932.0,85.5,2.5,21.55,830.0,678.25,517.15
2018,8,28,10,30,939.0,86.0,2.6,21.9,859.0,730.79,555.7
2018,8,28,10,45,944.0,87.0,2.7,22.25,881.0,780.38,589.42
2018,8,28,11,0,949.0,88.0,2.8,22.6,903.0,827.6,620.77
2018,8,28,11,15,952.5,87.5,2.9,22.85,917.0,869.55,648.52
2018,8,28,11,30,956.0,87.0,3.0,23.1,931.0,908.57,674.15
2018,8,28,11,45,958.0,86.5,3.05,23.35,937.0,943.15,696.35
2018,8,28,12,0,960.0,86.0,3.1,23.6,943.0,974.35,716.28
2018,8,28,12,15,961.5,85.5,3.2,23.75,942.0,1001.56,734.25
2018,8,28,12,30,963.0,85.0,3.3,23.9,941.0,1025.09,749.89
2018,8,28,12,45,963.5,83.5,3.35,24.0,931.5,1042.77,761.58
2018,8,28,13,0,964.0,82.0,3.4,24.1,922.0,1056.48,770.85
2018,8,28,13,15,961.0,81.0,3.45,24.1,903.5,1063.19,776.05
2018,8,28,13,30,958.0,80.0,3.5,24.1,885.0,1065.79,778.8
2018,8,28,13,45,953.0,79.0,3.55,24.1,859.5,1062.25,777.75
2018,8,28,14,0,948.0,78.0,3.6,24.1,834.0,1054.66,774.25
2018,8,28,14,15,941.5,77.0,3.55,23.95,802.0,1041.57,766.99
2018,8,28,14,30,935.0,76.0,3.5,23.8,770.0,1024.62,757.37
2018,8,28,14,45,926.0,74.0,3.5,23.65,731.0,1000.28,743.34
2018,8,28,15,0,917.0,72.0,3.5,23.5,692.0,972.43,727.01
2018,8,28,15,15,903.5,70.5,3.5,23.5,647.5,937.65,705.57
2018,8,28,15,30,890.0,69.0,3.5,23.5,603.0,900.01,682.07
2018,8,28,15,45,873.0,67.0,3.4,22.95,554.5,856.07,654.85
2018,8,28,16,0,856.0,65.0,3.3,22.4,506.0,810.06,625.79
2018,8,28,16,15,833.0,62.0,3.2,22.0,454.0,756.17,590.22
2018,8,28,16,30,810.0,59.0,3.1,21.6,402.0,701.33,553.22
2018,8,28,16,45,776.5,56.0,3.05,21.2,348.5,644.57,514.02
2018,8,28,17,0,743.0,53.0,3.0,20.8,295.0,581.88,468.86
2018,8,28,17,15,692.5,48.5,2.85,20.2,241.5,507.82,411.08
2018,8,28,17,30,642.0,44.0,2.7,19.6,188.0,437.08,353.22
2018,8,28,17,45,557.0,38.0,2.6,19.0,139.0,350.59,280.19
2018,8,28,18,0,472.0,32.0,2.5,18.4,90.0,271.94,210.4
2018,8,28,18,15,313.0,23.0,2.45,17.9,53.5,170.45,105.19
2018,8,28,18,30,154.0,14.0,2.4,17.4,17.0,64.94,0.0
2018,8,28,18,45,77.0,7.0,2.35,16.95,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,29,5,15,12.0,1.5,1.45,12.95,1.0,0.0,0.0
2018,8,29,5,30,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,173.0,15.0,1.55,13.5,26.5,13.64,0.0
2018,8,29,6,0,322.0,27.0,1.6,13.8,51.0,22.59,11.32
2018,8,29,6,15,428.0,35.0,1.6,14.25,94.5,28.1,18.8
2018,8,29,6,30,534.0,43.0,1.6,14.7,138.0,33.57,24.14
2018,8,29,6,45,561.0,54.0,1.55,15.15,183.5,41.09,31.04
2018,8,29,7,0,588.0,65.0,1.5,15.6,229.0,48.19,37.37
2018,8,29,7,15,665.5,66.0,1.45,16.15,288.5,47.49,36.61
2018,8,29,7,30,743.0,67.0,1.4,16.7,348.0,51.57,40.0
2018,8,29,7,45,786.0,67.5,1.35,17.3,404.0,78.24,42.39
2018,8,29,8,0,829.0,68.0,1.3,17.9,460.0,142.48,77.86
2018,8,29,8,15,850.5,70.5,1.3,18.5,511.0,203.29,123.67
2018,8,29,8,30,872.0,73.0,1.3,19.1,562.0,266.18,176.53
2018,8,29,8,45,888.5,75.0,1.35,19.65,609.5,329.02,231.04
2018,8,29,9,0,905.0,77.0,1.4,20.2,657.0,392.79,285.66
2018,8,29,9,15,915.0,79.5,1.5,20.6,698.5,454.97,338.02
2018,8,29,9,30,925.0,82.0,1.6,21.0,740.0,516.78,388.36
2018,8,29,9,45,931.5,84.0,1.7,21.4,775.0,575.66,434.84
2018,8,29,10,0,938.0,86.0,1.8,21.8,810.0,633.24,478.8
2018,8,29,10,15,944.5,87.5,1.9,22.05,839.5,688.83,520.27
2018,8,29,10,30,951.0,89.0,2.0,22.3,869.0,742.62,559.34
2018,8,29,10,45,956.0,89.5,2.15,22.5,891.0,792.33,593.41
2018,8,29,11,0,961.0,90.0,2.3,22.7,913.0,839.61,625.18
2018,8,29,11,15,964.0,90.0,2.45,22.8,927.0,882.14,653.81
2018,8,29,11,30,967.0,90.0,2.6,22.9,941.0,921.67,680.36
2018,8,29,11,45,968.5,90.0,2.7,22.95,947.0,956.69,703.61
2018,8,29,12,0,970.0,90.0,2.8,23.0,953.0,988.27,724.62
2018,8,29,12,15,970.5,90.0,2.85,23.2,951.5,1015.33,741.86
2018,8,29,12,30,971.0,90.0,2.9,23.4,950.0,1038.63,756.72
2018,8,29,12,45,963.5,93.0,2.9,23.6,938.0,1053.4,765.71
2018,8,29,13,0,956.0,96.0,2.9,23.8,926.0,1064.08,772.25
2018,8,29,13,15,959.5,91.5,3.0,24.0,909.5,1073.59,779.18
2018,8,29,13,30,963.0,87.0,3.1,24.2,893.0,1078.96,783.59
2018,8,29,13,45,948.5,91.0,3.15,24.45,864.5,1071.46,779.29
2018,8,29,14,0,934.0,95.0,3.2,24.7,836.0,1060.05,772.72
2018,8,29,14,15,752.0,166.5,3.25,24.65,747.5,969.98,715.58
2018,8,29,14,30,570.0,238.0,3.3,24.6,659.0,854.05,638.68
2018,8,29,14,45,613.5,205.5,3.35,24.6,637.0,860.28,646.71
2018,8,29,15,0,657.0,173.0,3.4,24.6,615.0,855.95,645.48
2018,8,29,15,15,646.5,163.0,3.4,24.6,573.5,820.36,622.53
2018,8,29,15,30,636.0,153.0,3.4,24.6,532.0,782.43,598.0
2018,8,29,15,45,531.5,164.0,3.45,24.1,462.5,676.18,524.73
2018,8,29,16,0,427.0,175.0,3.5,23.6,393.0,583.3,457.61
2018,8,29,16,15,349.0,168.0,3.5,23.1,334.0,481.06,382.27
2018,8,29,16,30,271.0,161.0,3.5,22.6,275.0,401.17,321.35
2018,8,29,16,45,287.0,133.0,3.5,22.1,238.5,368.63,298.04
2018,8,29,17,0,303.0,105.0,3.5,21.6,202.0,347.29,282.26
2018,8,29,17,15,330.0,84.5,3.4,20.95,172.5,324.72,264.65
2018,8,29,17,30,357.0,64.0,3.3,20.3,143.0,298.1,242.15
2018,8,29,17,45,329.0,49.5,3.25,19.65,106.5,247.3,197.83
2018,8,29,18,0,301.0,35.0,3.2,19.0,70.0,202.05,155.6
2018,8,29,18,15,217.0,24.0,3.2,18.55,42.5,131.25,73.3
2018,8,29,18,30,133.0,13.0,3.2,18.1,15.0,56.71,0.0
2018,8,29,18,45,66.5,6.5,3.15,17.65,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
