Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,5.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,8,30,5,30,10.0,2.0,1.4,13.9,2.0,0.0,0.0
2018,8,30,5,45,39.5,14.0,1.55,14.15,16.5,12.73,0.0
2018,8,30,6,0,69.0,26.0,1.7,14.4,31.0,21.02,9.65
2018,8,30,6,15,108.0,44.0,1.75,14.75,59.5,34.86,24.55
2018,8,30,6,30,147.0,62.0,1.8,15.1,88.0,48.32,37.05
2018,8,30,6,45,188.5,81.5,1.85,15.45,126.5,62.41,49.83
2018,8,30,7,0,230.0,101.0,1.9,15.8,165.0,76.03,61.89
2018,8,30,7,15,276.5,117.5,1.8,16.15,210.5,87.23,71.53
2018,8,30,7,30,323.0,134.0,1.7,16.5,256.0,98.04,80.6
2018,8,30,7,45,336.5,155.0,1.65,16.85,298.5,125.26,91.38
2018,8,30,8,0,350.0,176.0,1.6,17.2,341.0,167.84,118.49
2018,8,30,8,15,374.0,192.5,1.55,17.6,386.0,211.1,150.72
2018,8,30,8,30,398.0,209.0,1.5,18.0,431.0,254.35,185.25
2018,8,30,8,45,417.5,223.5,1.4,18.4,474.0,301.57,223.7
2018,8,30,9,0,437.0,238.0,1.3,18.8,517.0,351.06,263.5
2018,8,30,9,15,550.0,213.0,1.3,19.45,587.5,409.74,308.59
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,480.64,362.64
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,539.29,406.74
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,601.54,452.11
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,661.74,496.45
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,720.67,539.12
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,771.03,573.79
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,820.0,605.43
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,862.28,634.13
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,901.99,661.03
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,937.49,684.47
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,969.98,705.91
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,994.23,722.71
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,1014.82,737.26
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,1029.21,747.76
2018,8,30,13,0,911.0,115.0,3.4,25.6,903.0,1039.73,755.87
2018,8,30,13,15,906.0,115.0,3.5,25.5,884.5,1045.36,761.07
2018,8,30,13,30,901.0,115.0,3.6,25.4,866.0,1047.08,763.92
2018,8,30,13,45,894.0,113.5,3.7,25.35,839.5,1041.27,761.87
2018,8,30,14,0,887.0,112.0,3.8,25.3,813.0,1031.61,757.48
2018,8,30,14,15,877.5,111.0,3.9,25.1,780.5,1016.25,749.89
2018,8,30,14,30,868.0,110.0,4.0,24.9,748.0,997.32,740.0
2018,8,30,14,45,854.5,108.5,4.05,24.7,708.5,980.78,731.46
2018,8,30,15,0,841.0,107.0,4.1,24.5,669.0,950.59,713.69
2018,8,30,15,15,825.0,104.0,4.1,24.5,624.5,913.32,690.25
2018,8,30,15,30,809.0,101.0,4.1,24.5,580.0,873.48,664.9
2018,8,30,15,45,786.5,98.0,4.15,23.65,531.0,825.64,635.99
2018,8,30,16,0,764.0,95.0,4.2,22.8,482.0,776.19,605.27
2018,8,30,16,15,733.5,90.5,4.2,22.25,430.0,721.42,568.98
2018,8,30,16,30,703.0,86.0,4.2,21.7,378.0,662.56,528.7
2018,8,30,16,45,661.5,80.5,4.15,21.15,325.0,594.84,480.24
2018,8,30,17,0,620.0,75.0,4.1,20.6,272.0,528.83,429.88
2018,8,30,17,15,561.5,67.0,4.0,19.9,220.0,451.5,368.57
2018,8,30,17,30,503.0,59.0,3.9,19.2,168.0,378.59,308.2
2018,8,30,17,45,414.5,48.5,3.75,18.55,121.5,292.61,234.76
2018,8,30,18,0,326.0,38.0,3.6,17.9,75.0,215.6,166.02
2018,8,30,18,15,198.0,24.0,3.6,17.4,43.0,121.67,58.81
2018,8,30,18,30,70.0,10.0,3.6,16.9,11.0,32.62,0.0
2018,8,30,18,45,35.0,5.0,3.55,16.4,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,15,8.5,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,31,5,30,17.0,3.0,2.1,13.1,2.0,0.0,0.0
2018,8,31,5,45,143.5,15.0,2.35,13.45,24.0,13.64,0.0
2018,8,31,6,0,270.0,27.0,2.6,13.8,46.0,22.77,10.35
2018,8,31,6,15,388.5,36.5,2.7,14.2,90.0,29.58,19.98
2018,8,31,6,30,507.0,46.0,2.8,14.6,134.0,36.27,26.47
2018,8,31,6,45,581.0,52.0,2.85,15.0,186.0,39.7,29.78
2018,8,31,7,0,655.0,58.0,2.9,15.4,238.0,43.14,32.88
2018,8,31,7,15,701.0,62.5,2.9,16.0,292.0,49.48,38.38
2018,8,31,7,30,747.0,67.0,2.9,16.6,346.0,51.76,40.18
2018,8,31,7,45,780.5,70.0,2.95,17.15,400.0,80.72,44.37
2018,8,31,8,0,814.0,73.0,3.0,17.7,454.0,139.6,76.32
2018,8,31,8,15,836.0,75.5,3.0,18.35,504.5,200.15,122.52
2018,8,31,8,30,858.0,78.0,3.0,19.0,555.0,268.02,179.97
2018,8,31,8,45,874.5,79.5,3.0,19.65,601.5,329.78,234.21
2018,8,31,9,0,891.0,81.0,3.0,20.3,648.0,392.45,288.65
2018,8,31,9,15,903.0,83.0,3.05,20.95,690.0,454.33,341.16
2018,8,31,9,30,915.0,85.0,3.1,21.6,732.0,516.07,391.76
2018,8,31,9,45,924.0,86.0,3.15,22.25,767.5,574.9,438.4
2018,8,31,10,0,933.0,87.0,3.2,22.9,803.0,632.7,482.6
2018,8,31,10,15,939.5,88.5,3.35,23.45,832.0,688.06,524.09
2018,8,31,10,30,946.0,90.0,3.5,24.0,861.0,741.63,563.12
2018,8,31,10,45,951.5,89.5,3.6,24.55,882.5,790.52,595.91
2018,8,31,11,0,957.0,89.0,3.7,25.1,904.0,837.01,626.26
2018,8,31,11,15,960.0,89.5,3.85,25.45,918.0,879.81,654.56
2018,8,31,11,30,963.0,90.0,4.0,25.8,932.0,919.63,680.67
2018,8,31,11,45,965.0,89.5,4.1,26.15,938.0,954.38,703.02
2018,8,31,12,0,967.0,89.0,4.2,26.5,944.0,985.71,723.05
2018,8,31,12,15,967.5,88.5,4.3,26.6,941.5,1012.05,740.52
2018,8,31,12,30,968.0,88.0,4.4,26.7,939.0,1034.62,755.61
2018,8,31,12,45,966.5,87.0,4.5,26.85,928.5,1050.81,766.48
2018,8,31,13,0,965.0,86.0,4.6,27.0,918.0,1062.96,774.83
2018,8,31,13,15,954.5,89.0,4.65,26.95,897.0,1066.38,778.2
2018,8,31,13,30,944.0,92.0,4.7,26.9,876.0,1065.7,779.1
2018,8,31,13,45,947.0,86.5,4.8,26.8,852.0,1065.11,780.86
2018,8,31,14,0,950.0,81.0,4.9,26.7,828.0,1060.29,779.98
2018,8,31,14,15,942.5,79.0,4.9,26.5,794.5,1044.79,771.6
2018,8,31,14,30,935.0,77.0,4.9,26.3,761.0,1025.4,760.8
2018,8,31,14,45,925.0,75.5,4.95,26.05,721.5,1000.44,746.89
2018,8,31,15,0,915.0,74.0,5.0,25.8,682.0,972.02,730.6
2018,8,31,15,15,901.0,72.5,5.0,25.8,637.0,936.6,708.35
2018,8,31,15,30,887.0,71.0,5.0,25.8,592.0,898.36,684.04
2018,8,31,15,45,869.0,68.0,5.05,25.05,542.5,852.18,656.2
2018,8,31,16,0,851.0,65.0,5.1,24.3,493.0,803.99,626.3
2018,8,31,16,15,827.0,62.5,5.05,23.75,441.0,749.96,590.42
2018,8,31,16,30,803.0,60.0,5.0,23.2,389.0,701.82,558.09
2018,8,31,16,45,767.0,56.5,4.95,22.6,335.0,636.15,511.6
2018,8,31,17,0,731.0,53.0,4.9,22.0,281.0,571.46,463.95
2018,8,31,17,15,676.0,48.5,4.65,21.25,228.0,495.2,403.08
2018,8,31,17,30,621.0,44.0,4.4,20.5,175.0,422.69,342.52
2018,8,31,17,45,528.0,37.5,4.15,19.7,126.5,332.75,265.5
2018,8,31,18,0,435.0,31.0,3.9,18.9,78.0,257.43,196.5
2018,8,31,18,15,269.5,20.5,3.7,18.3,44.5,145.05,54.85
2018,8,31,18,30,104.0,10.0,3.5,17.7,11.0,43.89,0.0
2018,8,31,18,45,52.0,5.0,3.35,17.15,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,15,9.5,1.5,1.65,12.85,1.0,0.0,0.0
2018,9,1,5,30,19.0,3.0,1.7,13.1,2.0,0.0,0.0
2018,9,1,5,45,155.0,13.5,1.75,13.35,23.0,12.28,0.0
2018,9,1,6,0,291.0,24.0,1.8,13.6,44.0,19.99,7.79
2018,9,1,6,15,401.5,33.5,1.75,14.1,87.0,26.97,17.7
2018,9,1,6,30,512.0,43.0,1.7,14.6,130.0,33.76,24.26
2018,9,1,6,45,544.0,52.5,1.65,15.05,174.5,40.06,30.1
2018,9,1,7,0,576.0,62.0,1.6,15.5,219.0,46.02,35.45
2018,9,1,7,15,662.5,63.0,1.5,16.2,280.5,49.76,38.62
2018,9,1,7,30,749.0,64.0,1.4,16.9,342.0,49.46,38.13
2018,9,1,7,45,780.5,67.5,1.3,17.6,395.5,79.16,42.83
2018,9,1,8,0,812.0,71.0,1.2,18.3,449.0,138.26,74.9
2018,9,1,8,15,835.0,74.0,1.2,19.0,500.5,204.82,125.41
2018,9,1,8,30,858.0,77.0,1.2,19.7,552.0,267.74,178.0
2018,9,1,8,45,875.0,79.0,1.2,20.4,599.5,330.09,231.6
2018,9,1,9,0,892.0,81.0,1.2,21.1,647.0,393.43,285.19
2018,9,1,9,15,902.0,84.0,1.3,21.7,688.5,455.44,336.71
2018,9,1,9,30,912.0,87.0,1.4,22.3,730.0,517.1,386.15
2018,9,1,9,45,917.5,91.0,1.5,22.9,765.5,576.64,432.26
2018,9,1,10,0,923.0,95.0,1.6,23.5,801.0,634.83,475.73
2018,9,1,10,15,931.0,96.0,1.8,24.0,830.5,690.28,516.81
2018,9,1,10,30,939.0,97.0,2.0,24.5,860.0,744.1,555.67
2018,9,1,10,45,944.5,98.0,2.2,24.95,882.5,794.18,589.66
2018,9,1,11,0,950.0,99.0,2.4,25.4,905.0,841.92,621.19
2018,9,1,11,15,953.0,99.5,2.55,25.7,919.0,884.55,649.1
2018,9,1,11,30,956.0,100.0,2.7,26.0,933.0,924.22,674.92
2018,9,1,11,45,958.0,100.0,2.85,26.3,939.0,959.35,697.7
2018,9,1,12,0,960.0,100.0,3.0,26.6,945.0,991.09,718.27
2018,9,1,12,15,956.0,102.0,3.15,26.7,941.5,1015.69,734.83
2018,9,1,12,30,952.0,104.0,3.3,26.8,938.0,1036.41,749.03
2018,9,1,12,45,945.5,106.0,3.45,26.9,926.0,1050.75,759.25
2018,9,1,13,0,939.0,108.0,3.6,27.0,914.0,1061.05,767.05
2018,9,1,13,15,935.0,107.0,3.7,26.95,895.0,1066.63,772.05
2018,9,1,13,30,931.0,106.0,3.8,26.9,876.0,1068.16,774.63
2018,9,1,13,45,925.0,105.0,3.9,26.85,850.0,1063.65,773.47
2018,9,1,14,0,919.0,104.0,4.0,26.8,824.0,1055.17,769.91
2018,9,1,14,15,910.0,102.5,4.0,26.65,790.0,1039.24,761.24
2018,9,1,14,30,901.0,101.0,4.0,26.5,756.0,1019.59,750.27
2018,9,1,14,45,889.5,98.5,4.05,26.3,716.0,992.78,735.09
2018,9,1,15,0,878.0,96.0,4.1,26.1,676.0,962.65,717.67
2018,9,1,15,15,862.0,93.5,4.1,26.1,630.5,925.24,694.39
2018,9,1,15,30,846.0,91.0,4.1,26.1,585.0,894.08,675.29
2018,9,1,15,45,824.5,88.0,4.05,25.5,535.0,845.85,645.44
2018,9,1,16,0,803.0,85.0,4.0,24.9,485.0,795.87,613.9
2018,9,1,16,15,772.5,81.5,3.9,24.4,432.0,736.68,574.59
2018,9,1,16,30,742.0,78.0,3.8,23.9,379.0,677.15,534.09
2018,9,1,16,45,699.5,73.0,3.7,23.4,324.5,611.29,487.63
2018,9,1,17,0,657.0,68.0,3.6,22.9,270.0,543.56,436.75
2018,9,1,17,15,594.5,61.0,3.4,22.0,217.0,463.31,373.92
2018,9,1,17,30,532.0,54.0,3.2,21.1,164.0,387.88,312.08
2018,9,1,17,45,433.0,44.0,3.0,20.2,116.5,295.97,234.52
2018,9,1,18,0,334.0,34.0,2.8,19.3,69.0,214.41,161.66
2018,9,1,18,15,199.0,21.5,2.75,18.65,39.0,116.19,24.47
2018,9,1,18,30,64.0,9.0,2.7,18.0,9.0,29.51,0.0
2018,9,1,18,45,32.0,4.5,2.65,17.35,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,2,5,45,99.5,12.0,0.85,13.75,18.5,10.91,0.0
2018,9,2,6,0,199.0,24.0,0.8,14.2,37.0,20.0,7.02
2018,9,2,6,15,315.5,37.0,0.8,14.8,79.5,30.13,20.33
2018,9,2,6,30,432.0,50.0,0.8,15.4,122.0,39.84,29.51
2018,9,2,6,45,504.5,58.5,0.8,16.0,172.5,45.09,34.44
2018,9,2,7,0,577.0,67.0,0.8,16.6,223.0,50.2,38.99
2018,9,2,7,15,625.5,73.5,0.85,17.5,276.0,53.42,41.64
2018,9,2,7,30,674.0,80.0,0.9,18.4,329.0,56.53,44.07
2018,9,2,7,45,708.5,85.5,0.9,19.3,382.0,85.61,49.34
2018,9,2,8,0,743.0,91.0,0.9,20.2,435.0,142.68,80.62
2018,9,2,8,15,768.0,95.0,0.95,21.1,485.5,205.69,127.73
2018,9,2,8,30,793.0,99.0,1.0,22.0,536.0,266.47,177.52
2018,9,2,8,45,811.5,102.0,1.0,22.95,582.5,326.97,228.29
2018,9,2,9,0,830.0,105.0,1.0,23.9,629.0,388.87,279.25
2018,9,2,9,15,845.0,107.0,1.05,24.55,671.0,449.53,328.29
2018,9,2,9,30,860.0,109.0,1.1,25.2,713.0,510.55,375.85
2018,9,2,9,45,871.0,111.0,1.15,25.85,749.0,570.14,420.59
2018,9,2,10,0,882.0,113.0,1.2,26.5,785.0,627.51,462.16
2018,9,2,10,15,890.0,114.0,1.3,26.85,814.0,681.1,500.74
2018,9,2,10,30,898.0,115.0,1.4,27.2,843.0,733.13,537.24
2018,9,2,10,45,903.5,116.0,1.5,27.55,864.5,781.54,569.62
2018,9,2,11,0,909.0,117.0,1.6,27.9,886.0,827.72,599.07
2018,9,2,11,15,912.0,117.0,1.65,28.1,899.0,868.45,624.59
2018,9,2,11,30,915.0,117.0,1.7,28.3,912.0,906.33,648.16
2018,9,2,11,45,916.5,117.0,1.75,28.5,917.5,939.86,668.86
2018,9,2,12,0,918.0,117.0,1.8,28.7,923.0,970.12,687.49
2018,9,2,12,15,918.0,116.5,1.85,28.75,920.5,995.05,703.23
2018,9,2,12,30,918.0,116.0,1.9,28.8,918.0,1016.37,716.84
2018,9,2,12,45,916.5,115.5,1.95,28.85,907.5,1032.51,727.38
2018,9,2,13,0,915.0,115.0,2.0,28.9,897.0,1044.82,735.72
2018,9,2,13,15,910.0,114.0,2.1,28.8,877.5,1049.19,740.4
2018,9,2,13,30,905.0,113.0,2.2,28.7,858.0,1049.61,742.84
2018,9,2,13,45,883.0,119.0,2.3,28.65,827.0,1036.51,736.84
2018,9,2,14,0,861.0,125.0,2.4,28.6,796.0,1019.77,728.69
2018,9,2,14,15,861.0,118.5,2.5,28.4,765.5,1007.96,724.15
2018,9,2,14,30,861.0,112.0,2.6,28.2,735.0,992.29,717.12
2018,9,2,14,45,854.5,106.5,2.7,28.0,696.5,977.84,710.93
2018,9,2,15,0,848.0,101.0,2.8,27.8,658.0,949.28,695.5
2018,9,2,15,15,831.5,98.5,2.8,27.8,613.0,911.72,672.76
2018,9,2,15,30,815.0,96.0,2.8,27.8,568.0,871.61,648.18
2018,9,2,15,45,793.0,92.5,2.95,27.05,519.0,823.22,620.46
2018,9,2,16,0,771.0,89.0,3.1,26.3,470.0,773.22,590.76
2018,9,2,16,15,741.0,84.5,3.1,25.65,417.5,714.36,552.81
2018,9,2,16,30,711.0,80.0,3.1,25.0,365.0,659.21,516.47
2018,9,2,16,45,668.5,74.5,3.1,24.35,312.0,590.44,468.65
2018,9,2,17,0,626.0,69.0,3.1,23.7,259.0,523.51,418.81
2018,9,2,17,15,562.5,61.5,3.0,22.65,207.0,443.59,356.76
2018,9,2,17,30,499.0,54.0,2.9,21.6,155.0,368.69,295.72
2018,9,2,17,45,399.5,43.5,2.8,20.6,109.0,277.89,219.32
2018,9,2,18,0,300.0,33.0,2.7,19.6,63.0,197.67,147.3
2018,9,2,18,15,171.0,19.5,2.55,19.0,34.5,101.93,0.0
2018,9,2,18,30,42.0,6.0,2.4,18.4,6.0,19.39,0.0
2018,9,2,18,45,21.0,3.0,2.3,17.75,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,89.0,12.0,0.9,13.75,17.5,10.91,0.0
2018,9,3,6,0,178.0,24.0,1.0,14.0,35.0,18.96,5.47
2018,9,3,6,15,292.0,37.0,1.05,14.5,76.0,30.21,20.35
2018,9,3,6,30,406.0,50.0,1.1,15.0,117.0,39.89,29.57
2018,9,3,6,45,478.5,59.5,1.2,15.5,166.5,45.97,35.27
2018,9,3,7,0,551.0,69.0,1.3,16.0,216.0,51.85,40.53
2018,9,3,7,15,600.5,75.5,1.25,16.75,268.0,54.97,43.13
2018,9,3,7,30,650.0,82.0,1.2,17.5,320.0,57.99,45.52
2018,9,3,7,45,684.5,87.0,1.2,18.25,372.0,86.18,50.47
2018,9,3,8,0,719.0,92.0,1.2,19.0,424.0,141.4,81.02
2018,9,3,8,15,744.0,97.0,1.2,19.8,474.0,203.82,128.15
2018,9,3,8,30,769.0,102.0,1.2,20.6,524.0,263.98,177.79
2018,9,3,8,45,787.5,105.5,1.2,21.35,570.0,323.47,228.26
2018,9,3,9,0,806.0,109.0,1.2,22.1,616.0,384.4,279.1
2018,9,3,9,15,819.5,112.0,1.25,22.7,657.0,443.94,327.83
2018,9,3,9,30,833.0,115.0,1.3,23.3,698.0,503.74,375.04
2018,9,3,9,45,842.5,118.0,1.4,23.85,733.0,561.4,419.37
2018,9,3,10,0,852.0,121.0,1.5,24.4,768.0,618.32,461.68
2018,9,3,10,15,860.5,122.0,1.55,24.9,796.5,670.05,498.9
2018,9,3,10,30,869.0,123.0,1.6,25.4,825.0,721.09,534.52
2018,9,3,10,45,874.5,124.5,1.65,25.95,846.5,768.7,566.24
2018,9,3,11,0,880.0,126.0,1.7,26.5,868.0,814.18,594.69
2018,9,3,11,15,884.0,126.0,1.75,26.85,881.5,854.67,620.02
2018,9,3,11,30,888.0,126.0,1.8,27.2,895.0,892.48,643.43
2018,9,3,11,45,889.5,126.5,1.85,27.6,900.5,925.68,663.63
2018,9,3,12,0,891.0,127.0,1.9,28.0,906.0,955.73,681.77
2018,9,3,12,15,890.5,127.0,2.0,28.15,903.5,980.09,697.59
2018,9,3,12,30,890.0,127.0,2.1,28.3,901.0,1000.93,711.31
2018,9,3,12,45,888.0,125.5,2.15,28.45,890.0,1015.15,720.44
2018,9,3,13,0,886.0,124.0,2.2,28.6,879.0,1025.61,727.39
2018,9,3,13,15,881.5,123.5,2.25,28.65,860.5,1030.8,731.52
2018,9,3,13,30,877.0,123.0,2.3,28.7,842.0,1032.17,733.45
2018,9,3,13,45,869.5,121.5,2.35,28.7,815.5,1025.61,730.73
2018,9,3,14,0,862.0,120.0,2.4,28.7,789.0,1015.31,725.85
2018,9,3,14,15,852.0,118.0,2.5,28.55,755.5,1009.32,724.79
2018,9,3,14,30,842.0,116.0,2.6,28.4,722.0,988.61,714.35
2018,9,3,14,45,828.5,113.5,2.65,28.25,682.5,960.5,698.75
2018,9,3,15,0,815.0,111.0,2.7,28.1,643.0,929.3,681.08
2018,9,3,15,15,797.5,107.5,2.7,28.1,598.0,890.34,657.35
2018,9,3,15,30,780.0,104.0,2.7,28.1,553.0,848.97,631.83
2018,9,3,15,45,756.0,100.5,2.8,27.45,504.0,799.82,602.84
2018,9,3,16,0,732.0,97.0,2.9,26.8,455.0,753.79,575.28
2018,9,3,16,15,699.0,92.5,2.85,26.25,403.5,694.09,536.16
2018,9,3,16,30,666.0,88.0,2.8,25.7,352.0,634.57,496.15
2018,9,3,16,45,620.5,81.0,2.8,25.15,299.0,563.7,445.99
2018,9,3,17,0,575.0,74.0,2.8,24.6,246.0,495.07,394.63
2018,9,3,17,15,509.0,66.0,2.7,23.75,195.5,415.44,332.52
2018,9,3,17,30,443.0,58.0,2.6,22.9,145.0,341.03,271.78
2018,9,3,17,45,345.0,46.0,2.5,22.05,101.0,252.29,197.33
2018,9,3,18,0,247.0,34.0,2.4,21.2,57.0,175.26,127.84
2018,9,3,18,15,138.5,19.5,2.3,20.6,31.0,88.35,0.0
2018,9,3,18,30,30.0,5.0,2.2,20.0,5.0,4.55,0.0
2018,9,3,18,45,15.0,2.5,2.1,19.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,69.0,12.0,0.85,14.65,16.0,10.91,0.0
2018,9,4,6,0,138.0,24.0,0.9,14.9,32.0,18.94,4.34
2018,9,4,6,15,241.5,39.0,0.95,15.45,71.0,30.36,20.31
2018,9,4,6,30,345.0,54.0,1.0,16.0,110.0,41.43,30.76
2018,9,4,6,45,418.0,65.5,1.05,16.5,158.5,49.42,38.14
2018,9,4,7,0,491.0,77.0,1.1,17.0,207.0,58.5,46.21
2018,9,4,7,15,543.0,85.5,1.0,17.75,259.0,62.89,49.88
2018,9,4,7,30,595.0,94.0,0.9,18.5,311.0,67.09,53.25
2018,9,4,7,45,632.5,101.0,0.85,19.25,363.0,95.18,58.73
2018,9,4,8,0,670.0,108.0,0.8,20.0,415.0,149.11,88.79
2018,9,4,8,15,698.0,113.0,0.7,20.9,465.0,204.58,129.74
2018,9,4,8,30,726.0,118.0,0.6,21.8,515.0,263.29,177.06
2018,9,4,8,45,747.0,122.0,0.5,22.65,561.0,322.07,225.34
2018,9,4,9,0,768.0,126.0,0.4,23.5,607.0,382.66,273.85
2018,9,4,9,15,794.0,124.0,0.4,24.3,650.5,444.44,322.0
2018,9,4,9,30,820.0,122.0,0.4,25.1,694.0,504.48,367.17
2018,9,4,9,45,844.5,118.0,0.4,25.9,733.0,563.23,409.7
2018,9,4,10,0,869.0,114.0,0.4,26.7,772.0,622.18,450.67
2018,9,4,10,15,877.5,115.5,0.5,27.25,801.0,675.88,488.21
2018,9,4,10,30,886.0,117.0,0.6,27.8,830.0,728.12,523.76
2018,9,4,10,45,891.5,118.0,0.65,28.3,851.5,775.97,554.24
2018,9,4,11,0,897.0,119.0,0.7,28.8,873.0,821.62,581.77
2018,9,4,11,15,901.0,119.0,0.8,29.1,886.5,862.66,607.41
2018,9,4,11,30,905.0,119.0,0.9,29.4,900.0,900.96,631.26
2018,9,4,11,45,906.5,119.0,0.95,29.7,905.0,934.1,651.01
2018,9,4,12,0,908.0,119.0,1.0,30.0,910.0,964.0,668.78
2018,9,4,12,15,906.0,119.0,1.1,30.05,906.5,987.2,684.08
2018,9,4,12,30,904.0,119.0,1.2,30.1,903.0,1006.75,697.33
2018,9,4,12,45,899.0,120.5,1.3,30.2,891.5,1021.18,707.48
2018,9,4,13,0,894.0,122.0,1.4,30.3,880.0,1031.78,715.48
2018,9,4,13,15,889.5,120.5,1.5,30.2,861.0,1035.88,720.26
2018,9,4,13,30,885.0,119.0,1.6,30.1,842.0,1036.08,722.86
2018,9,4,13,45,878.0,117.5,1.7,30.05,815.0,1029.9,721.54
2018,9,4,14,0,871.0,116.0,1.8,30.0,788.0,1019.93,718.02
2018,9,4,14,15,861.5,114.0,1.85,29.8,755.0,1003.21,710.15
2018,9,4,14,30,852.0,112.0,1.9,29.6,722.0,993.61,706.87
2018,9,4,14,45,839.5,109.5,2.0,29.4,682.5,966.21,692.91
2018,9,4,15,0,827.0,107.0,2.1,29.2,643.0,935.66,676.91
2018,9,4,15,15,809.5,104.0,2.1,29.2,598.0,896.92,653.86
2018,9,4,15,30,792.0,101.0,2.1,29.2,553.0,855.74,629.04
2018,9,4,15,45,769.0,97.0,2.25,28.5,504.0,806.43,601.3
2018,9,4,16,0,746.0,93.0,2.4,27.8,455.0,755.66,571.58
2018,9,4,16,15,715.0,88.0,2.4,27.2,403.0,700.55,536.65
2018,9,4,16,30,684.0,83.0,2.4,26.6,351.0,641.26,497.64
2018,9,4,16,45,639.5,77.0,2.45,26.0,298.5,571.58,449.44
2018,9,4,17,0,595.0,71.0,2.5,25.4,246.0,503.99,399.49
2018,9,4,17,15,529.0,62.5,2.4,24.35,194.5,422.91,336.89
2018,9,4,17,30,463.0,54.0,2.3,23.3,143.0,347.19,275.52
2018,9,4,17,45,361.5,43.0,2.25,22.25,99.0,257.0,200.16
2018,9,4,18,0,260.0,32.0,2.2,21.2,55.0,177.65,127.4
2018,9,4,18,15,145.0,19.0,2.1,20.55,30.0,72.97,0.0
2018,9,4,18,30,30.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,9,4,18,45,15.0,3.0,1.9,19.25,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.05,14.35,16.5,10.46,0.0
2018,9,5,6,0,170.0,23.0,1.1,14.6,33.0,18.2,2.68
2018,9,5,6,15,286.5,35.5,1.1,15.1,73.0,29.04,19.14
2018,9,5,6,30,403.0,48.0,1.1,15.6,113.0,38.32,28.06
2018,9,5,6,45,479.0,56.5,1.1,16.1,162.0,43.62,33.08
2018,9,5,7,0,555.0,65.0,1.1,16.6,211.0,48.78,37.73
2018,9,5,7,15,605.5,72.0,1.1,17.35,263.5,52.45,40.82
2018,9,5,7,30,656.0,79.0,1.1,18.1,316.0,55.98,43.67
2018,9,5,7,45,691.5,83.5,1.1,18.9,368.0,84.74,48.72
2018,9,5,8,0,727.0,88.0,1.1,19.7,420.0,140.21,79.44
2018,9,5,8,15,753.0,92.0,1.1,20.55,470.0,202.29,126.23
2018,9,5,8,30,779.0,96.0,1.1,21.4,520.0,262.47,175.8
2018,9,5,8,45,798.5,99.0,1.1,22.2,566.0,322.49,226.54
2018,9,5,9,0,818.0,102.0,1.1,23.0,612.0,384.02,277.64
2018,9,5,9,15,829.5,105.5,1.2,23.65,652.5,443.86,326.58
2018,9,5,9,30,841.0,109.0,1.3,24.3,693.0,503.69,373.85
2018,9,5,9,45,849.0,112.5,1.4,24.95,727.5,561.4,417.91
2018,9,5,10,0,857.0,116.0,1.5,25.6,762.0,617.57,459.37
2018,9,5,10,15,865.0,117.5,1.6,26.1,790.5,670.35,497.48
2018,9,5,10,30,873.0,119.0,1.7,26.6,819.0,721.65,533.51
2018,9,5,10,45,879.0,119.5,1.8,27.1,840.0,768.82,565.2
2018,9,5,11,0,885.0,120.0,1.9,27.6,861.0,813.85,593.88
2018,9,5,11,15,888.0,121.0,2.0,27.8,874.5,854.53,620.16
2018,9,5,11,30,891.0,122.0,2.1,28.0,888.0,892.44,644.55
2018,9,5,11,45,892.5,122.0,2.25,28.25,893.0,925.12,665.82
2018,9,5,12,0,894.0,122.0,2.4,28.5,898.0,954.59,685.06
2018,9,5,12,15,893.0,122.0,2.5,28.5,895.0,978.37,700.94
2018,9,5,12,30,892.0,122.0,2.6,28.5,892.0,998.59,714.68
2018,9,5,12,45,889.5,121.0,2.7,28.5,880.5,1012.65,724.66
2018,9,5,13,0,887.0,120.0,2.8,28.5,869.0,1022.93,732.41
2018,9,5,13,15,882.0,119.0,2.85,28.35,850.0,1026.87,736.3
2018,9,5,13,30,877.0,118.0,2.9,28.2,831.0,1026.98,737.96
2018,9,5,13,45,870.0,116.5,3.0,28.1,804.5,1020.69,735.99
2018,9,5,14,0,863.0,115.0,3.1,28.0,778.0,1010.65,731.76
2018,9,5,14,15,853.0,113.0,3.15,27.8,744.5,993.39,722.84
2018,9,5,14,30,843.0,111.0,3.2,27.6,711.0,983.27,718.72
2018,9,5,14,45,830.0,108.5,3.2,27.35,671.5,955.44,702.73
2018,9,5,15,0,817.0,106.0,3.2,27.1,632.0,924.51,684.78
2018,9,5,15,15,799.0,103.0,3.2,27.1,587.0,885.47,660.59
2018,9,5,15,30,781.0,100.0,3.2,27.1,542.0,844.06,634.62
2018,9,5,15,45,757.5,96.0,3.25,26.4,493.5,794.61,604.69
2018,9,5,16,0,734.0,92.0,3.3,25.7,445.0,743.76,573.05
2018,9,5,16,15,701.5,87.5,3.3,25.1,393.5,688.52,536.91
2018,9,5,16,30,669.0,83.0,3.3,24.5,342.0,629.27,496.75
2018,9,5,16,45,623.0,77.0,3.3,23.95,290.0,559.19,446.46
2018,9,5,17,0,577.0,71.0,3.3,23.4,238.0,491.39,394.85
2018,9,5,17,15,509.0,62.5,3.15,22.5,187.5,410.03,330.44
2018,9,5,17,30,441.0,54.0,3.0,21.6,137.0,334.25,267.69
2018,9,5,17,45,338.0,42.5,2.9,20.75,94.0,244.1,191.09
2018,9,5,18,0,235.0,31.0,2.8,19.9,51.0,165.34,116.45
2018,9,5,18,15,129.5,18.0,2.7,19.35,27.5,65.88,0.0
2018,9,5,18,30,24.0,5.0,2.6,18.8,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.5,18.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,6,5,45,89.5,11.0,0.85,13.7,16.0,10.01,0.0
2018,9,6,6,0,179.0,22.0,0.9,14.0,32.0,17.43,0.84
2018,9,6,6,15,301.5,33.5,0.85,14.5,72.0,27.31,17.65
2018,9,6,6,30,424.0,45.0,0.8,15.0,112.0,35.79,25.9
2018,9,6,6,45,501.5,53.5,0.75,15.55,162.0,41.24,31.05
2018,9,6,7,0,579.0,62.0,0.7,16.1,212.0,46.54,35.83
2018,9,6,7,15,629.5,67.5,0.65,16.95,264.5,49.16,38.01
2018,9,6,7,30,680.0,73.0,0.6,17.8,317.0,51.74,40.03
2018,9,6,7,45,715.0,77.0,0.55,18.7,369.0,86.19,49.26
2018,9,6,8,0,750.0,81.0,0.5,19.6,421.0,142.21,79.94
2018,9,6,8,15,775.5,84.0,0.5,20.6,471.0,200.05,123.02
2018,9,6,8,30,801.0,87.0,0.5,21.6,521.0,260.67,172.62
2018,9,6,8,45,820.0,90.0,0.5,22.65,567.5,321.85,223.63
2018,9,6,9,0,839.0,93.0,0.5,23.7,614.0,384.44,274.64
2018,9,6,9,15,855.5,93.5,0.55,24.55,655.5,447.41,324.67
2018,9,6,9,30,872.0,94.0,0.6,25.4,697.0,507.53,370.8
2018,9,6,9,45,885.5,94.0,0.65,26.2,733.0,565.68,413.86
2018,9,6,10,0,899.0,94.0,0.7,27.0,769.0,623.29,454.88
2018,9,6,10,15,906.0,95.0,1.0,27.45,797.5,676.85,494.98
2018,9,6,10,30,913.0,96.0,1.3,27.9,826.0,728.69,532.93
2018,9,6,10,45,918.0,97.0,1.55,28.35,847.0,777.11,565.77
2018,9,6,11,0,923.0,98.0,1.8,28.8,868.0,823.19,596.32
2018,9,6,11,15,925.5,98.5,1.95,28.95,881.0,864.17,623.16
2018,9,6,11,30,928.0,99.0,2.1,29.1,894.0,902.19,648.03
2018,9,6,11,45,929.0,99.0,2.3,29.25,899.0,935.26,670.15
2018,9,6,12,0,930.0,99.0,2.5,29.4,904.0,964.95,690.15
2018,9,6,12,15,931.5,98.0,2.6,29.45,901.5,990.57,706.98
2018,9,6,12,30,933.0,97.0,2.7,29.5,899.0,1012.55,721.61
2018,9,6,12,45,933.0,94.5,2.85,29.55,888.0,1027.69,732.51
2018,9,6,13,0,933.0,92.0,3.0,29.6,877.0,1038.9,741.09
2018,9,6,13,15,929.5,91.5,3.1,29.55,858.5,1044.82,746.35
2018,9,6,13,30,926.0,91.0,3.2,29.5,840.0,1046.73,749.26
2018,9,6,13,45,920.5,89.5,3.25,29.4,813.5,1041.49,747.53
2018,9,6,14,0,915.0,88.0,3.3,29.3,787.0,1032.3,743.46
2018,9,6,14,15,907.0,86.0,3.4,29.15,753.5,1016.13,735.58
2018,9,6,14,30,899.0,84.0,3.5,29.0,720.0,996.24,725.37
2018,9,6,14,45,888.5,82.0,3.55,28.8,681.0,970.35,711.02
2018,9,6,15,0,878.0,80.0,3.6,28.6,642.0,941.15,694.47
2018,9,6,15,15,862.5,78.0,3.6,28.6,597.0,904.21,671.8
2018,9,6,15,30,847.0,76.0,3.6,28.6,552.0,864.7,647.24
2018,9,6,15,45,827.5,72.5,3.6,28.0,503.0,817.52,618.61
2018,9,6,16,0,808.0,69.0,3.6,27.4,454.0,776.28,593.61
2018,9,6,16,15,782.0,65.5,3.55,26.9,403.0,720.34,557.02
2018,9,6,16,30,756.0,62.0,3.5,26.4,352.0,663.83,519.09
2018,9,6,16,45,716.5,57.5,3.4,25.9,299.0,596.31,471.53
2018,9,6,17,0,677.0,53.0,3.3,25.4,246.0,530.27,422.41
2018,9,6,17,15,614.5,47.5,3.05,24.55,194.5,450.96,359.88
2018,9,6,17,30,552.0,42.0,2.8,23.7,143.0,380.7,301.35
2018,9,6,17,45,446.0,34.0,2.55,22.85,98.0,287.93,222.56
2018,9,6,18,0,340.0,26.0,2.3,22.0,53.0,203.7,138.07
2018,9,6,18,15,183.5,15.0,2.25,21.4,28.0,83.46,0.0
2018,9,6,18,30,27.0,4.0,2.2,20.8,3.0,0.0,0.0
2018,9,6,18,45,13.5,2.0,2.15,20.25,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,7,5,45,153.5,10.0,0.95,15.45,18.0,9.1,0.0
2018,9,7,6,0,307.0,20.0,0.9,15.9,36.0,16.79,0.0
2018,9,7,6,15,443.5,27.0,0.95,16.6,80.0,23.7,14.33
2018,9,7,6,30,580.0,34.0,1.0,17.3,124.0,29.11,19.78
2018,9,7,6,45,650.5,38.0,1.05,18.05,176.0,31.64,22.28
2018,9,7,7,0,721.0,42.0,1.1,18.8,228.0,34.29,24.65
2018,9,7,7,15,764.0,45.5,1.1,19.65,282.5,41.36,30.75
2018,9,7,7,30,807.0,49.0,1.1,20.5,337.0,44.4,33.2
2018,9,7,7,45,836.0,51.5,1.1,21.4,390.5,77.8,38.85
2018,9,7,8,0,865.0,54.0,1.1,22.3,444.0,139.13,72.06
2018,9,7,8,15,885.5,55.5,1.15,23.3,495.0,201.42,118.83
2018,9,7,8,30,906.0,57.0,1.2,24.3,546.0,265.59,172.15
2018,9,7,8,45,921.0,59.0,1.2,25.35,593.0,330.2,226.89
2018,9,7,9,0,936.0,61.0,1.2,26.4,640.0,395.51,281.03
2018,9,7,9,15,944.0,64.0,1.3,27.05,681.5,459.2,333.0
2018,9,7,9,30,952.0,67.0,1.4,27.7,723.0,522.22,382.54
2018,9,7,9,45,956.0,71.5,1.5,28.35,759.0,583.56,428.94
2018,9,7,10,0,960.0,76.0,1.6,29.0,795.0,643.28,472.47
2018,9,7,10,15,966.5,77.0,1.7,29.4,824.0,699.42,512.63
2018,9,7,10,30,973.0,78.0,1.8,29.8,853.0,753.63,550.09
2018,9,7,10,45,977.5,78.5,1.9,30.2,874.5,803.71,581.98
2018,9,7,11,0,982.0,79.0,2.0,30.6,896.0,851.2,611.85
2018,9,7,11,15,985.0,79.0,2.1,30.75,909.0,894.14,639.16
2018,9,7,11,30,988.0,79.0,2.2,30.9,922.0,933.94,664.35
2018,9,7,11,45,989.0,79.5,2.25,31.1,927.5,969.15,685.95
2018,9,7,12,0,990.0,80.0,2.3,31.3,933.0,1000.78,705.27
2018,9,7,12,15,989.0,80.5,2.4,31.3,930.0,1026.77,722.22
2018,9,7,12,30,988.0,81.0,2.5,31.3,927.0,1048.83,736.86
2018,9,7,12,45,985.0,81.0,2.6,31.25,915.5,1064.35,747.75
2018,9,7,13,0,982.0,81.0,2.7,31.2,904.0,1075.7,756.27
2018,9,7,13,15,978.0,80.5,2.8,31.05,884.0,1081.3,761.71
2018,9,7,13,30,974.0,80.0,2.9,30.9,864.0,1082.69,764.74
2018,9,7,13,45,968.5,79.0,3.0,30.8,837.0,1077.78,763.87
2018,9,7,14,0,963.0,78.0,3.1,30.7,810.0,1068.74,760.56
2018,9,7,14,15,955.0,76.5,3.2,30.4,775.5,1052.53,753.46
2018,9,7,14,30,947.0,75.0,3.3,30.1,741.0,1032.42,743.93
2018,9,7,14,45,936.0,73.5,3.4,29.85,700.5,1005.64,729.94
2018,9,7,15,0,925.0,72.0,3.5,29.6,660.0,975.4,713.62
2018,9,7,15,15,910.0,70.5,3.5,29.6,614.0,938.21,691.2
2018,9,7,15,30,895.0,69.0,3.5,29.6,568.0,898.26,666.8
2018,9,7,15,45,875.0,66.5,3.6,28.75,517.5,850.21,639.31
2018,9,7,16,0,855.0,64.0,3.7,27.9,467.0,800.32,609.79
2018,9,7,16,15,827.5,60.5,3.7,27.25,413.5,741.72,572.21
2018,9,7,16,30,800.0,57.0,3.7,26.6,360.0,689.31,538.01
2018,9,7,16,45,758.5,53.5,3.75,25.95,305.5,619.74,489.87
2018,9,7,17,0,717.0,50.0,3.8,25.3,251.0,551.72,440.08
2018,9,7,17,15,652.0,45.0,3.65,24.25,197.5,469.64,375.6
2018,9,7,17,30,587.0,40.0,3.5,23.2,144.0,392.4,311.57
2018,9,7,17,45,472.5,32.5,3.35,22.2,98.0,293.27,227.08
2018,9,7,18,0,358.0,25.0,3.2,21.2,52.0,208.1,135.35
2018,9,7,18,15,193.0,14.0,3.05,20.6,27.0,85.83,0.0
2018,9,7,18,30,28.0,3.0,2.9,20.0,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.8,19.4,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,8,5,45,148.5,9.5,1.45,15.05,17.0,8.64,0.0
2018,9,8,6,0,297.0,19.0,1.5,15.5,34.0,15.91,0.0
2018,9,8,6,15,447.5,26.0,1.65,16.15,79.0,22.8,13.5
2018,9,8,6,30,598.0,33.0,1.8,16.8,124.0,28.3,19.07
2018,9,8,6,45,668.0,37.0,1.95,17.5,176.5,30.89,21.63
2018,9,8,7,0,738.0,41.0,2.1,18.2,229.0,37.5,27.52
2018,9,8,7,15,781.0,43.5,2.15,19.05,283.5,39.91,29.54
2018,9,8,7,30,824.0,46.0,2.2,19.9,338.0,42.24,31.39
2018,9,8,7,45,852.5,48.5,2.25,20.75,392.0,76.61,37.42
2018,9,8,8,0,881.0,51.0,2.3,21.6,446.0,138.91,71.56
2018,9,8,8,15,901.0,53.0,2.4,22.4,497.5,202.52,120.05
2018,9,8,8,30,921.0,55.0,2.5,23.2,549.0,267.98,175.39
2018,9,8,8,45,935.5,56.5,2.55,24.0,596.0,332.93,231.79
2018,9,8,9,0,950.0,58.0,2.6,24.8,643.0,398.49,287.83
2018,9,8,9,15,955.0,62.5,2.7,25.5,684.5,463.1,341.75
2018,9,8,9,30,960.0,67.0,2.8,26.2,726.0,526.7,392.88
2018,9,8,9,45,961.0,73.0,2.9,26.9,761.0,588.29,440.55
2018,9,8,10,0,962.0,79.0,3.0,27.6,796.0,647.93,485.0
2018,9,8,10,15,967.5,80.0,3.1,28.05,824.5,703.56,525.73
2018,9,8,10,30,973.0,81.0,3.2,28.5,853.0,757.15,563.68
2018,9,8,10,45,977.0,81.5,3.3,29.0,874.0,806.88,595.92
2018,9,8,11,0,981.0,82.0,3.4,29.5,895.0,853.96,626.01
2018,9,8,11,15,984.0,82.5,3.45,29.65,908.5,897.36,653.98
2018,9,8,11,30,987.0,83.0,3.5,29.8,922.0,937.64,679.72
2018,9,8,11,45,988.0,82.5,3.6,30.0,926.5,971.78,701.54
2018,9,8,12,0,989.0,82.0,3.7,30.2,931.0,1002.3,721.02
2018,9,8,12,15,988.5,81.5,3.8,30.2,927.5,1027.63,737.8
2018,9,8,12,30,988.0,81.0,3.9,30.2,924.0,1049.01,752.18
2018,9,8,12,45,987.0,79.5,4.0,30.2,912.0,1064.76,763.09
2018,9,8,13,0,986.0,78.0,4.1,30.2,900.0,1076.35,771.53
2018,9,8,13,15,982.0,77.0,4.2,30.05,880.0,1081.27,776.36
2018,9,8,13,30,978.0,76.0,4.3,29.9,860.0,1081.95,778.68
2018,9,8,13,45,972.0,74.5,4.35,29.7,832.0,1075.8,776.63
2018,9,8,14,0,966.0,73.0,4.4,29.5,804.0,1065.47,772.07
2018,9,8,14,15,957.5,72.0,4.45,29.25,769.5,1049.17,763.92
2018,9,8,14,30,949.0,71.0,4.5,29.0,735.0,1028.98,753.33
2018,9,8,14,45,938.5,69.5,4.55,28.75,694.5,1002.5,738.63
2018,9,8,15,0,928.0,68.0,4.6,28.5,654.0,972.54,721.52
2018,9,8,15,15,913.5,66.5,4.6,28.5,608.0,935.61,698.76
2018,9,8,15,30,899.0,65.0,4.6,28.5,562.0,895.87,673.96
2018,9,8,15,45,879.0,62.5,4.6,27.75,511.5,847.57,644.92
2018,9,8,16,0,859.0,60.0,4.6,27.0,461.0,797.42,613.93
2018,9,8,16,15,831.5,57.0,4.55,26.45,407.5,739.22,575.54
2018,9,8,16,30,804.0,54.0,4.5,25.9,354.0,680.54,535.75
2018,9,8,16,45,763.5,50.0,4.45,25.35,299.5,617.55,491.33
2018,9,8,17,0,723.0,46.0,4.4,24.8,245.0,549.4,440.48
2018,9,8,17,15,659.0,41.5,4.15,23.9,192.5,468.46,375.84
2018,9,8,17,30,595.0,37.0,3.9,23.0,140.0,392.38,311.8
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,294.14,227.05
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,201.58,122.02
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,86.27,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.25,19.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
