Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,9,5,45,129.5,10.0,2.5,12.7,16.0,9.1,0.0
2018,9,9,6,0,259.0,20.0,2.7,13.0,32.0,16.96,0.0
2018,9,9,6,15,416.0,28.0,2.7,13.55,77.0,22.75,13.52
2018,9,9,6,30,573.0,36.0,2.7,14.1,122.0,31.14,21.78
2018,9,9,6,45,648.5,41.0,2.7,14.6,175.5,34.43,25.04
2018,9,9,7,0,724.0,46.0,2.7,15.1,229.0,37.79,28.14
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,40.17,30.19
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,48.17,37.1
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,82.95,43.22
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,145.58,78.13
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,210.01,127.77
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,276.46,184.29
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,342.01,241.46
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,408.24,298.16
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,472.99,351.93
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,537.33,403.13
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,598.34,449.86
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,657.92,493.58
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,715.64,535.41
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,771.31,574.05
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,821.96,607.04
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,869.93,637.93
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,913.44,665.61
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,953.67,690.98
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,989.54,714.01
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,1021.71,734.67
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,1046.92,750.94
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,1068.0,764.71
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,1083.46,775.23
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,1094.65,783.23
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,1100.24,788.34
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,1101.52,790.93
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,1095.43,789.01
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,1085.11,784.57
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,1067.58,776.23
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,1046.1,765.39
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,1018.89,750.31
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,988.17,732.88
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,950.47,709.78
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,909.94,684.63
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,860.21,654.64
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,808.62,622.7
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,748.74,583.58
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,695.23,547.99
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,623.14,496.85
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,552.8,444.07
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,467.19,375.9
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,386.86,308.42
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,283.25,218.89
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,180.73,98.26
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,68.89,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,8.64,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,16.1,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,23.45,14.0
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,29.34,20.17
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,32.28,23.11
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,35.32,25.91
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,42.13,31.89
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,45.19,34.4
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,80.27,40.73
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,142.54,75.52
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,206.54,124.84
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,272.44,180.89
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,337.89,237.89
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,404.01,294.41
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,468.69,348.44
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,532.62,399.8
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,593.63,447.11
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,652.97,491.37
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,709.93,533.36
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,764.97,572.53
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,815.74,605.65
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,863.93,636.67
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,907.26,664.69
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,947.38,690.45
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,982.78,712.89
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,1014.54,732.96
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,1038.78,748.66
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,1058.93,761.89
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,1072.95,771.19
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,1082.73,777.95
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,1088.06,782.31
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,1089.13,784.14
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,1083.44,782.01
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,1073.58,777.39
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,1056.15,768.35
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,1034.84,756.89
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,1006.8,741.19
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,975.33,723.19
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,936.65,699.36
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,895.17,673.48
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,845.82,643.62
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,794.82,611.93
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,733.75,571.8
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,679.21,535.27
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,606.3,483.37
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,535.41,429.83
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,449.03,360.88
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,368.33,292.98
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,265.97,204.09
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,163.29,72.72
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,61.93,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,17.28,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,22.42,13.0
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,31.25,21.81
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,34.48,25.06
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,37.82,28.15
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,39.76,29.82
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,47.28,36.32
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,82.4,43.01
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,144.03,77.87
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,206.74,126.55
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,271.51,182.18
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,336.28,239.24
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,401.84,296.1
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,465.55,350.13
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,528.93,401.96
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,589.61,449.88
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,649.05,495.12
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,705.35,537.15
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,759.63,576.0
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,810.16,609.67
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,858.01,641.14
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,900.79,669.29
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,940.32,695.1
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,974.56,717.3
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,1005.1,737.06
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,1030.39,753.85
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,1051.69,768.14
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,1067.35,778.74
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,1078.83,786.78
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,1083.49,791.03
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,1083.87,792.71
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,1078.49,790.97
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,1068.94,787.05
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,1052.18,778.2
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,1031.49,766.86
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,1004.11,750.94
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,973.26,732.68
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,934.82,708.55
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,893.59,682.32
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,844.69,652.43
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,794.05,620.61
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,734.43,580.72
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,674.5,539.41
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,610.8,493.47
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,542.15,440.82
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,458.61,372.5
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,380.35,304.97
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,271.99,209.29
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,173.37,53.59
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,67.01,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,16.37,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,21.13,11.86
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,29.39,20.27
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,32.71,23.62
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,36.11,26.79
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,38.54,28.92
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,46.48,35.83
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,81.33,42.39
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,142.03,76.97
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,204.12,125.56
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,268.2,181.02
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,332.24,237.88
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,397.01,294.54
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,460.61,349.1
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,523.7,401.39
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,582.91,448.97
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,640.61,493.76
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,696.06,536.11
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,749.62,575.55
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,799.54,609.86
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,846.9,642.1
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,889.33,670.42
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,928.6,696.45
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,963.2,719.68
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,994.21,740.52
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,1018.72,757.24
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,1039.26,771.44
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,1054.39,782.22
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,1065.38,790.43
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,1070.87,795.81
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,1072.17,798.61
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,1067.2,797.27
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,1058.1,793.44
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,1040.95,784.61
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,1019.94,773.27
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,991.7,757.41
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,960.06,739.07
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,922.2,714.7
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,881.67,688.25
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,832.29,657.16
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,781.26,624.14
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,721.26,582.24
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,667.79,544.23
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,595.92,490.68
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,526.11,435.38
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,439.7,362.63
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,359.01,291.5
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,251.5,194.15
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,141.15,13.0
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,53.72,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,16.37,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,22.09,12.48
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,28.69,19.64
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,34.94,25.61
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,38.63,29.07
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,40.91,31.07
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,43.2,32.97
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,77.51,39.74
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,142.94,78.86
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,203.91,126.53
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,267.13,181.08
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,330.4,237.09
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,394.6,293.06
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,456.91,346.13
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,518.88,397.0
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,578.34,443.88
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,636.53,487.96
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,691.9,529.15
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,745.41,567.45
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,794.83,599.84
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,841.71,630.05
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,883.27,657.11
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,921.68,681.91
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,955.42,703.87
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,985.58,723.49
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,1010.14,740.41
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,1030.79,754.92
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,1045.55,765.43
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,1056.21,773.48
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,1061.1,778.86
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,1061.85,781.71
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,1055.29,779.53
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,1044.65,774.85
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,1027.55,766.42
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,1006.64,755.53
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,979.34,739.97
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,948.75,722.13
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,910.14,697.64
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,868.94,671.16
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,818.99,640.41
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,767.48,607.68
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,714.93,572.35
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,654.64,529.99
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,582.58,476.87
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,512.71,421.79
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,425.56,349.23
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,344.58,278.29
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,239.39,182.12
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,129.6,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,14.55,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,20.33,10.91
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,29.51,20.42
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,31.93,23.0
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,34.56,25.51
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,37.05,27.71
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,45.0,34.65
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,80.84,41.59
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,141.81,76.53
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,204.08,124.96
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,268.27,179.51
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,332.05,234.15
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,396.52,287.29
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,459.84,340.0
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,522.52,390.45
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,582.87,437.45
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,641.67,481.73
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,697.23,522.8
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,750.84,561.03
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,800.27,593.77
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,847.1,624.48
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,888.51,651.92
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,926.7,677.18
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,960.52,699.06
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,990.73,718.63
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,1014.99,734.87
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,1035.28,748.71
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,1050.04,759.71
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,1060.66,768.23
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,1064.99,772.36
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,1065.14,774.05
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,989.72,727.24
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,906.6,674.73
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,954.95,710.0
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,979.01,728.06
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,967.05,722.62
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,950.32,714.36
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,910.43,689.35
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,867.95,662.48
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,819.14,633.31
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,768.79,602.16
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,715.32,566.81
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,654.19,524.49
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,580.42,470.76
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,509.01,415.03
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,420.9,342.33
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,339.07,271.2
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,234.35,174.36
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,105.78,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,14.55,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,19.98,10.35
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,28.66,19.59
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,32.9,23.82
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,37.15,27.8
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,39.11,29.55
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,41.11,31.22
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,82.61,43.16
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,143.68,78.59
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,206.76,128.45
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,272.1,185.32
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,336.46,242.85
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,401.8,300.38
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,465.84,355.52
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,529.27,408.2
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,590.89,457.5
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,650.99,503.85
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,707.55,546.56
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,762.27,586.26
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,812.66,620.09
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,860.43,651.72
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,903.09,679.8
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,942.56,705.54
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,977.93,728.42
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,1009.66,748.83
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,1034.16,765.71
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,1054.62,780.08
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,1069.97,790.86
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,1081.12,799.06
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,1086.1,803.48
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,1086.82,805.33
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,1080.02,802.79
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,1069.04,797.66
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,1051.48,788.23
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,1030.0,776.29
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,1001.4,759.7
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,969.4,740.73
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,930.09,715.72
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,888.14,688.66
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,837.41,657.55
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,785.09,624.59
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,723.54,582.36
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,668.55,543.76
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,593.72,488.19
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,521.24,430.44
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,430.63,354.06
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,346.51,279.39
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,237.17,174.46
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,105.64,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,14.55,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,20.1,10.24
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,28.82,19.78
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,32.62,23.63
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,36.47,27.26
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,38.48,29.03
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,45.85,35.47
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,83.34,42.97
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,145.69,79.22
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,209.6,129.75
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,275.38,186.91
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,340.5,244.86
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,406.36,302.45
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,470.27,356.64
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,533.79,408.23
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,595.68,456.48
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,656.25,501.63
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,712.45,542.23
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,766.54,579.11
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,817.31,610.65
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,865.33,639.59
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,907.69,665.54
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,946.71,689.07
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,979.99,708.85
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,1009.44,726.15
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,1034.65,742.83
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,1055.78,757.09
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,1070.74,768.12
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,1081.45,776.65
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,1085.25,780.38
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,1084.75,781.65
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,1077.4,779.36
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,1065.88,774.57
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,1047.32,765.8
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,1024.9,754.57
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,996.26,739.05
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,964.23,721.17
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,924.28,696.55
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,881.68,669.92
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,831.21,640.5
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,779.23,608.9
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,717.04,567.43
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,661.54,529.5
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,585.35,474.13
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,511.76,416.61
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,421.26,341.71
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,337.38,268.3
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,221.66,156.7
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,89.26,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,13.64,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,20.51,10.17
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,26.94,18.02
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,30.82,21.93
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,34.74,25.61
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,37.23,27.83
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,45.01,34.65
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,82.75,42.57
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,144.71,78.75
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,207.74,128.36
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,272.86,184.6
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,337.41,241.56
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,402.68,298.02
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,466.39,351.63
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,529.36,402.44
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,590.38,449.86
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,649.77,494.16
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,705.17,534.61
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,758.57,571.93
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,808.24,604.51
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,855.25,634.95
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,897.74,663.09
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,937.01,689.0
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,970.47,711.06
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,1000.26,730.78
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,1024.98,747.84
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,1045.69,762.46
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,1059.87,773.16
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,1069.87,781.35
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,1073.93,785.92
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,1073.77,787.95
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,1067.5,786.18
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,1057.13,781.89
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,1039.06,773.08
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,1017.16,761.78
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,988.24,745.71
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,955.99,727.27
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,915.28,701.38
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,871.98,673.47
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,820.91,642.28
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,768.41,609.09
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,712.89,571.71
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,649.86,527.24
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,574.37,471.08
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,501.5,412.58
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,407.74,333.71
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,327.59,261.85
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,206.58,140.6
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,78.86,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,13.64,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,20.24,9.58
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,29.89,20.63
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,34.01,24.84
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,38.19,28.82
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,40.91,31.27
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,43.62,33.59
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,80.67,41.42
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,147.06,81.91
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,209.63,131.39
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,274.43,187.53
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,338.5,244.17
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,403.49,300.45
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,467.65,354.53
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,531.64,406.35
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,591.64,453.2
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,650.5,497.36
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,706.33,538.67
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,760.09,576.72
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,809.94,609.63
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,857.1,640.37
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,899.3,667.78
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,938.22,692.87
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,971.45,714.28
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,1000.93,733.27
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,1025.2,749.36
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,1045.43,762.97
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,1058.54,772.14
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,1067.44,778.8
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,1071.56,783.17
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,1071.47,785.03
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,1063.54,781.81
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,1051.53,776.1
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,1032.57,766.13
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,1009.86,753.77
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,979.75,736.45
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,946.47,716.9
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,905.62,691.11
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,862.29,663.36
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,808.92,630.73
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,761.94,601.72
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,697.77,557.99
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,634.0,513.01
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,555.66,454.67
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,480.35,393.96
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,389.97,317.78
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,303.7,241.26
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,184.99,117.19
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,63.5,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
