Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,15,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,10.91,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,20.08,7.52
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,25.34,16.28
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,33.41,23.94
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,36.67,27.07
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,39.97,30.05
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,81.02,40.75
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,140.09,77.22
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,204.29,128.2
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,267.48,182.17
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,330.61,236.77
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,394.96,290.93
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,456.62,341.85
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,517.92,390.48
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,576.41,435.16
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,633.47,477.05
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,686.64,514.28
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,737.87,548.58
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,785.09,578.0
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,829.68,605.28
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,869.42,630.16
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,905.94,652.91
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,936.8,673.02
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,964.01,690.95
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,985.73,705.81
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,1003.52,718.38
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,1013.66,727.14
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,1019.69,733.49
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,1017.72,734.75
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,1011.72,733.65
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,968.37,709.06
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,932.1,688.93
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,863.92,646.97
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,788.32,598.9
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,812.01,619.44
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,822.09,629.86
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,786.04,606.38
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,747.26,580.96
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,700.67,552.44
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,652.51,521.17
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,561.23,453.81
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,480.56,390.92
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,387.9,314.13
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,302.63,239.15
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,187.03,111.04
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,65.26,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,10.46,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,18.12,5.39
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,27.93,18.62
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,36.6,27.01
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,44.48,34.39
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,51.93,41.18
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,85.29,49.83
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,140.1,83.44
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,200.88,130.85
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,266.27,186.19
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,328.3,241.7
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,393.45,298.81
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,454.54,351.23
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,515.72,401.87
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,573.8,448.34
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,630.9,492.39
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,684.18,532.26
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,735.56,569.46
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,782.44,600.53
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,826.7,629.4
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,866.13,654.88
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,902.38,678.04
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,932.55,697.02
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,959.08,713.6
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,979.2,727.05
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,995.37,738.1
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,1004.69,744.23
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,1009.96,747.95
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,1008.44,748.37
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,1002.91,746.4
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,974.5,729.61
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,952.87,717.54
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,945.68,715.41
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,924.75,703.93
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,888.99,682.33
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,859.56,665.0
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,811.15,633.13
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,761.11,599.58
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,698.08,557.56
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,635.14,513.77
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,560.99,458.4
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,485.68,398.66
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,386.35,315.42
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,295.14,234.27
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,171.08,88.96
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,46.6,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,10.91,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,18.97,4.7
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,26.06,16.92
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,33.6,24.29
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,38.45,28.94
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,43.55,33.6
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,68.38,49.85
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,80.91,62.82
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,98.3,76.95
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,117.49,92.5
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,167.9,132.63
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,223.83,176.91
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,273.16,215.48
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,326.19,256.66
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,346.26,271.98
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,364.62,285.73
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,426.2,332.79
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,502.12,389.32
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,550.48,424.82
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,601.43,461.93
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,595.94,455.95
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,585.99,447.08
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,550.57,420.63
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,524.49,400.58
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,644.62,491.59
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,771.29,582.67
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,768.42,579.64
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,762.86,576.21
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,894.23,667.76
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,995.3,733.26
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,983.61,724.83
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,968.13,715.53
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,944.72,701.49
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,917.96,685.38
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,884.17,664.59
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,856.62,647.97
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,808.37,617.39
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,758.43,585.19
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,697.61,543.81
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,636.73,501.13
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,560.18,446.44
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,492.05,394.6
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,394.25,315.01
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,304.64,236.45
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,175.32,70.92
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,49.81,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,10.91,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,19.04,3.16
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,28.22,18.62
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,35.87,26.15
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,40.15,30.28
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,44.41,34.16
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,82.47,45.31
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,137.68,80.05
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,197.7,127.78
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,257.85,179.09
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,317.79,231.17
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,379.47,283.6
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,438.71,332.68
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,499.1,380.77
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,556.84,425.04
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,614.57,467.5
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,667.04,505.27
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,717.76,540.59
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,763.78,570.37
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,807.3,598.03
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,845.97,623.35
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,881.59,646.61
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,911.82,666.46
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,938.54,684.1
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,958.43,698.26
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,974.46,710.1
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,984.34,717.59
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,990.27,722.73
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,989.48,724.63
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,984.77,724.11
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,971.72,718.22
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,954.97,709.95
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,931.84,697.42
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,905.45,682.65
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,864.06,657.38
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,811.62,623.96
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,717.32,558.74
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,620.61,489.98
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,517.0,414.46
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,426.47,344.89
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,445.0,360.82
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,451.21,364.42
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,368.61,294.5
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,292.39,224.57
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,165.32,39.49
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,45.43,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,10.01,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,18.62,0.95
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,24.35,15.02
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,32.83,23.2
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,36.07,26.35
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,39.38,29.35
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,80.36,40.63
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,138.97,76.94
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,198.92,124.54
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,264.71,180.85
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,326.3,234.84
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,389.14,288.95
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,450.35,340.79
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,511.63,390.99
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,569.82,437.28
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,627.1,481.39
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,680.82,522.23
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,732.66,560.5
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,780.16,592.66
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,825.04,622.74
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,864.52,649.72
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,900.78,674.49
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,931.22,695.02
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,958.02,713.2
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,979.22,727.68
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,996.5,739.71
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,1007.4,748.03
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,1014.21,753.86
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,1015.48,755.83
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,1012.7,755.32
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,1001.27,749.71
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,985.94,741.65
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,962.41,727.96
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,935.4,711.93
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,901.69,691.33
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,865.21,668.6
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,818.01,637.25
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,769.15,604.12
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,717.55,569.2
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,657.66,526.7
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,580.65,468.59
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,506.14,409.62
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,406.88,326.31
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,314.42,241.11
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,176.27,2.34
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,42.54,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,9.55,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,17.77,0.0
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,23.55,14.52
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,32.01,22.83
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,35.75,26.51
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,39.52,30.0
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,80.6,41.2
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,139.73,78.03
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,200.04,126.11
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,266.14,182.64
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,328.8,237.36
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,392.64,291.95
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,454.15,343.45
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,515.5,392.97
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,574.0,438.61
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,631.29,481.76
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,684.81,520.18
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,736.38,555.85
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,783.4,585.45
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,827.77,612.84
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,867.67,636.67
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,904.37,658.1
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,935.99,676.02
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,963.98,691.53
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,984.78,703.89
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,1001.62,713.97
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,1011.95,719.29
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,1018.17,722.29
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,1018.48,725.23
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,1014.73,725.83
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,1002.84,721.61
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,987.05,715.03
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,963.58,703.1
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,936.62,688.94
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,901.88,670.23
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,864.37,649.27
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,816.2,618.96
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,774.41,592.46
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,713.31,553.72
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,652.11,512.98
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,573.96,456.19
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,498.35,398.01
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,395.93,314.01
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,310.62,233.64
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,166.29,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,6.37,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,9.1,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,16.92,0.0
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,24.38,14.99
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,30.32,21.14
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,33.73,24.47
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,37.2,27.64
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,79.72,38.94
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,144.23,79.7
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,206.4,129.49
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,271.29,185.81
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,335.44,242.78
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,400.65,299.67
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,463.67,353.14
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,526.35,404.22
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,586.27,451.03
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,644.86,494.86
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,699.32,534.26
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,751.72,570.29
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,799.81,599.97
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,845.07,626.93
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,884.35,651.61
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,920.19,673.91
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,952.02,693.52
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,980.09,710.72
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,1000.85,725.1
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,1017.53,737.1
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,1028.78,744.99
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,1035.85,750.46
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,1035.1,752.32
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,1030.17,751.73
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,1018.25,746.78
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,1002.38,739.39
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,978.76,726.68
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,951.62,711.66
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,916.44,691.71
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,878.42,669.47
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,830.37,638.45
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,780.64,605.61
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,725.82,569.55
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,662.91,525.89
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,583.78,467.11
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,507.27,407.07
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,403.05,320.35
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,305.96,227.7
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,145.65,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,9.1,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,17.05,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,24.49,14.91
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,30.4,21.17
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,34.25,24.92
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,38.13,28.48
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,80.36,39.58
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,144.67,79.82
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,206.78,128.79
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,271.67,183.91
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,335.86,239.31
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,401.17,294.3
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,464.06,345.57
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,526.71,394.34
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,586.68,438.92
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,645.4,480.53
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,699.32,518.25
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,751.07,552.94
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,799.5,582.46
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,845.15,609.72
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,884.28,634.9
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,919.99,657.96
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,950.81,678.98
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,977.84,697.71
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,999.13,712.33
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,1016.34,724.61
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,1026.94,733.1
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,1033.32,739.19
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,1032.49,741.11
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,1027.46,740.6
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,1016.09,736.34
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,1000.78,729.67
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,976.14,717.27
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,948.01,702.5
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,910.97,681.18
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,871.2,657.71
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,823.93,627.64
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,775.04,595.77
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,720.0,559.81
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,656.95,516.4
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,577.09,458.06
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,500.01,398.29
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,394.57,311.33
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,295.47,214.63
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,139.86,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,8.64,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,17.28,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,22.92,13.41
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,32.34,22.83
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,36.02,26.48
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,39.78,29.96
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,80.14,40.86
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,138.78,77.13
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,198.62,124.59
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,264.12,180.44
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,327.04,235.09
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,391.27,289.63
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,452.27,340.33
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,513.29,389.08
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,571.64,433.94
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,628.96,476.26
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,682.94,515.13
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,734.97,551.37
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,781.91,581.68
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,826.19,609.91
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,865.59,635.86
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,901.75,659.66
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,932.21,679.65
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,959.0,697.38
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,979.72,711.75
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,996.49,723.77
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,1005.81,730.72
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,1011.01,735.29
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,1010.06,736.44
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,1005.05,735.2
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,992.71,729.42
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,976.53,721.3
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,952.11,707.7
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,924.29,691.88
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,889.01,671.43
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,851.11,648.88
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,802.07,617.04
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,759.42,589.06
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,696.31,546.74
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,633.34,502.74
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,552.45,442.49
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,474.56,380.77
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,369.36,292.65
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,279.2,197.94
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,119.28,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,16.37,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,22.11,12.56
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,31.48,22.07
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,35.2,25.78
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,39.0,29.32
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,79.16,40.24
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,137.75,76.61
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,197.69,124.48
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,263.36,181.04
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,326.14,236.27
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,390.33,291.61
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,452.42,343.78
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,514.55,393.96
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,573.03,439.48
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,630.46,482.42
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,683.51,520.88
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,734.55,556.55
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,782.64,587.5
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,828.07,616.21
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,866.98,640.03
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,902.62,661.46
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,933.67,679.71
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,961.06,695.52
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,981.22,706.18
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,997.39,714.33
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,1007.76,719.93
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,1014.03,723.18
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,1013.07,722.41
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,1008.03,719.38
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,995.49,712.05
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,979.08,702.54
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,955.22,688.78
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,927.96,672.99
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,891.92,652.59
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,853.23,630.26
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,804.06,600.04
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,761.26,573.43
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,696.87,533.14
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,632.73,490.92
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,550.83,433.29
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,472.07,373.43
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,365.02,285.88
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,271.26,184.02
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,116.38,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
