Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,16,45,261.0,16.0,1.45,5.6,32.0,166.46,0.0
2018,12,28,17,0,75.0,7.0,1.5,5.1,6.0,0.0,0.0
2018,12,28,17,15,37.5,3.5,1.45,5.05,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,29,7,15,107.5,7.5,0.7,4.8,11.0,0.0,0.0
2018,12,29,7,30,215.0,15.0,0.7,5.3,22.0,13.64,0.0
2018,12,29,7,45,368.0,23.0,0.7,5.75,57.0,20.61,10.24
2018,12,29,8,0,521.0,31.0,0.7,6.2,92.0,27.3,18.68
2018,12,29,8,15,599.0,35.0,0.8,6.8,133.0,68.92,33.66
2018,12,29,8,30,677.0,39.0,0.9,7.4,174.0,119.7,67.68
2018,12,29,8,45,589.5,57.5,1.0,8.05,193.5,162.16,108.49
2018,12,29,9,0,502.0,76.0,1.1,8.7,213.0,195.71,143.68
2018,12,29,9,15,656.0,65.5,1.3,9.2,271.5,261.59,198.18
2018,12,29,9,30,810.0,55.0,1.5,9.7,330.0,343.15,266.8
2018,12,29,9,45,850.5,53.5,1.7,10.2,367.5,401.64,318.75
2018,12,29,10,0,891.0,52.0,1.9,10.7,405.0,462.63,371.71
2018,12,29,10,15,904.0,53.5,1.95,11.0,432.5,515.19,416.61
2018,12,29,10,30,917.0,55.0,2.0,11.3,460.0,566.8,459.44
2018,12,29,10,45,925.5,56.0,2.05,11.65,480.5,613.98,497.56
2018,12,29,11,0,934.0,57.0,2.1,12.0,501.0,659.3,533.26
2018,12,29,11,15,937.5,58.5,2.1,12.15,514.5,699.79,564.47
2018,12,29,11,30,941.0,60.0,2.1,12.3,528.0,737.64,591.36
2018,12,29,11,45,942.0,60.5,2.05,12.5,533.5,769.64,613.29
2018,12,29,12,0,943.0,61.0,2.0,12.7,539.0,798.51,632.84
2018,12,29,12,15,941.5,61.0,2.05,12.8,537.0,821.54,649.29
2018,12,29,12,30,940.0,61.0,2.1,12.9,535.0,841.11,663.41
2018,12,29,12,45,934.5,61.5,2.1,13.0,525.5,854.49,672.82
2018,12,29,13,0,929.0,62.0,2.1,13.1,516.0,864.2,679.83
2018,12,29,13,15,921.0,61.0,2.15,13.1,498.5,866.18,682.28
2018,12,29,13,30,913.0,60.0,2.2,13.1,481.0,864.47,682.34
2018,12,29,13,45,900.0,59.5,2.2,13.1,456.5,855.56,676.98
2018,12,29,14,0,887.0,59.0,2.2,13.1,432.0,843.21,669.31
2018,12,29,14,15,869.5,57.5,2.1,12.9,401.5,822.39,655.19
2018,12,29,14,30,852.0,56.0,2.0,12.7,371.0,798.55,638.86
2018,12,29,14,45,826.5,53.5,1.85,12.5,335.0,763.98,614.01
2018,12,29,15,0,801.0,51.0,1.7,12.3,299.0,734.86,592.8
2018,12,29,15,15,764.0,48.0,1.7,12.3,259.0,686.05,557.01
2018,12,29,15,30,727.0,45.0,1.7,12.3,219.0,636.13,519.11
2018,12,29,15,45,668.0,41.0,1.45,10.95,177.0,568.15,466.19
2018,12,29,16,0,609.0,37.0,1.2,9.6,135.0,501.14,411.24
2018,12,29,16,15,507.5,31.5,1.2,9.25,96.0,405.62,329.36
2018,12,29,16,30,406.0,26.0,1.2,8.9,57.0,320.57,229.76
2018,12,29,16,45,235.5,16.0,1.25,8.6,31.0,152.0,0.0
2018,12,29,17,0,65.0,6.0,1.3,8.3,5.0,0.0,0.0
2018,12,29,17,15,32.5,3.0,1.3,8.2,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,30,7,15,86.5,8.0,1.6,4.85,10.5,0.0,0.0
2018,12,30,7,30,173.0,16.0,1.7,5.5,21.0,14.55,0.0
2018,12,30,7,45,319.0,25.5,1.85,6.2,55.0,21.19,10.5
2018,12,30,8,0,465.0,35.0,2.0,6.9,89.0,28.56,19.66
2018,12,30,8,15,472.0,45.0,2.15,7.15,119.5,67.58,37.01
2018,12,30,8,30,479.0,55.0,2.3,7.4,150.0,108.38,66.98
2018,12,30,8,45,404.5,71.5,2.45,7.7,164.0,139.21,97.45
2018,12,30,9,0,330.0,88.0,2.6,8.0,178.0,163.12,123.37
2018,12,30,9,15,379.0,100.0,2.6,8.25,217.5,210.25,164.62
2018,12,30,9,30,428.0,112.0,2.6,8.5,257.0,262.49,210.32
2018,12,30,9,45,612.5,92.5,2.65,8.75,323.0,346.3,280.24
2018,12,30,10,0,797.0,73.0,2.7,9.0,389.0,443.13,360.99
2018,12,30,10,15,709.5,95.5,2.7,9.3,391.0,464.77,381.38
2018,12,30,10,30,622.0,118.0,2.7,9.6,393.0,476.24,392.34
2018,12,30,10,45,636.5,121.0,2.65,9.85,413.5,518.44,427.1
2018,12,30,11,0,651.0,124.0,2.6,10.1,434.0,560.09,460.43
2018,12,30,11,15,792.0,94.5,2.6,10.3,482.0,647.58,530.35
2018,12,30,11,30,933.0,65.0,2.6,10.5,530.0,737.45,598.81
2018,12,30,11,45,938.5,64.5,2.6,10.75,537.0,771.49,622.5
2018,12,30,12,0,944.0,64.0,2.6,11.0,544.0,802.65,644.41
2018,12,30,12,15,943.5,64.0,2.65,11.15,542.5,826.66,661.68
2018,12,30,12,30,943.0,64.0,2.7,11.3,541.0,847.24,676.59
2018,12,30,12,45,938.5,64.0,2.75,11.45,531.5,861.02,686.72
2018,12,30,13,0,934.0,64.0,2.8,11.6,522.0,871.14,694.41
2018,12,30,13,15,927.0,63.5,2.95,11.6,505.0,874.82,698.77
2018,12,30,13,30,920.0,63.0,3.1,11.6,488.0,874.82,700.64
2018,12,30,13,45,909.0,61.0,3.25,11.65,463.5,865.78,695.9
2018,12,30,14,0,898.0,59.0,3.4,11.7,439.0,853.17,688.64
2018,12,30,14,15,880.0,58.0,3.35,11.55,408.5,832.65,674.84
2018,12,30,14,30,862.0,57.0,3.3,11.4,378.0,809.09,658.73
2018,12,30,14,45,836.5,55.0,3.3,11.3,341.5,775.19,634.77
2018,12,30,15,0,811.0,53.0,3.3,11.2,305.0,746.59,614.36
2018,12,30,15,15,774.0,50.0,3.3,11.2,264.5,697.57,577.23
2018,12,30,15,30,737.0,47.0,3.3,11.2,224.0,647.34,537.89
2018,12,30,15,45,675.0,43.0,2.55,10.0,181.5,576.74,480.14
2018,12,30,16,0,613.0,39.0,1.8,8.8,139.0,507.08,420.39
2018,12,30,16,15,506.5,33.0,1.75,8.25,99.0,407.1,334.21
2018,12,30,16,30,400.0,27.0,1.7,7.7,59.0,319.65,235.36
2018,12,30,16,45,230.5,17.0,1.65,7.2,32.5,150.39,0.0
2018,12,30,17,0,61.0,7.0,1.6,6.7,6.0,6.37,0.0
2018,12,30,17,15,30.5,3.5,1.6,6.6,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,2.15,4.15,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,31,7,15,42.5,6.0,2.3,4.5,7.5,0.0,0.0
2018,12,31,7,30,85.0,12.0,2.5,5.0,15.0,10.91,0.0
2018,12,31,7,45,269.5,23.5,2.7,5.55,51.5,19.25,8.95
2018,12,31,8,0,454.0,35.0,2.9,6.1,88.0,28.56,19.7
2018,12,31,8,15,493.0,42.5,3.1,6.45,121.5,65.62,34.99
2018,12,31,8,30,532.0,50.0,3.3,6.8,155.0,109.08,65.45
2018,12,31,8,45,479.0,67.0,3.45,7.1,177.5,149.58,103.34
2018,12,31,9,0,426.0,84.0,3.6,7.4,200.0,181.19,135.56
2018,12,31,9,15,467.0,92.5,3.65,7.75,236.5,227.97,177.59
2018,12,31,9,30,508.0,101.0,3.7,8.1,273.0,278.75,223.11
2018,12,31,9,45,622.5,92.5,3.8,8.45,324.5,349.39,283.86
2018,12,31,10,0,737.0,84.0,3.9,8.8,376.0,426.77,350.01
2018,12,31,10,15,845.5,69.0,3.95,9.0,426.0,503.04,414.89
2018,12,31,10,30,954.0,54.0,4.0,9.2,476.0,583.91,482.56
2018,12,31,10,45,963.0,55.0,4.1,9.4,497.5,633.17,523.93
2018,12,31,11,0,972.0,56.0,4.2,9.6,519.0,680.52,563.04
2018,12,31,11,15,977.5,56.5,4.25,9.7,533.5,722.8,597.2
2018,12,31,11,30,983.0,57.0,4.3,9.8,548.0,762.44,626.94
2018,12,31,11,45,985.5,57.0,4.4,9.85,554.0,796.43,652.72
2018,12,31,12,0,988.0,57.0,4.5,9.9,560.0,827.23,676.14
2018,12,31,12,15,986.0,57.5,4.55,9.9,558.5,851.78,694.74
2018,12,31,12,30,984.0,58.0,4.6,9.9,557.0,872.7,710.77
2018,12,31,12,45,977.5,59.5,4.65,9.9,547.5,887.5,722.39
2018,12,31,13,0,971.0,61.0,4.7,9.9,538.0,898.47,731.37
2018,12,31,13,15,964.0,60.5,4.7,9.85,521.0,902.57,735.21
2018,12,31,13,30,957.0,60.0,4.7,9.8,504.0,902.84,736.41
2018,12,31,13,45,946.0,58.5,4.75,9.75,479.0,894.58,731.77
2018,12,31,14,0,935.0,57.0,4.8,9.7,454.0,882.63,724.5
2018,12,31,14,15,918.5,56.0,4.7,9.55,423.0,863.2,710.84
2018,12,31,14,30,902.0,55.0,4.6,9.4,392.0,840.55,694.73
2018,12,31,14,45,878.5,52.5,4.5,9.25,355.0,807.02,670.08
2018,12,31,15,0,855.0,50.0,4.4,9.1,318.0,771.02,643.12
2018,12,31,15,15,819.5,47.5,4.4,9.1,276.5,723.54,606.63
2018,12,31,15,30,784.0,45.0,4.4,9.1,235.0,681.44,573.09
2018,12,31,15,45,664.5,34.5,2.55,10.9,174.5,551.55,458.74
2018,12,31,16,0,545.0,24.0,0.7,12.7,114.0,431.83,350.86
2018,12,31,16,15,466.0,25.0,0.7,12.3,86.0,372.59,299.78
2018,12,31,16,30,387.0,26.0,0.7,11.9,58.0,312.63,228.27
2018,12,31,16,45,220.5,15.5,0.65,11.55,31.5,143.54,0.0
2018,12,31,17,0,54.0,5.0,0.6,11.2,5.0,4.55,0.0
2018,12,31,17,15,27.0,2.5,0.55,11.0,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
